Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,220.0,L2 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,220.0,L1 Current (RMS),A,72.0
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.69
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.77
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,210.0,N Current (RMS),A,19.7
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,210.0,L3 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,210.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.78
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.59
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.27
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,130.0,N Current (RMS),A,25.9
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.69
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.63
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.25
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,15.97
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.35
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,110.0,N Current (RMS),A,44.0
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,67.8
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
604495,Norton Tenby,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
604495,Norton Tenby,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
604495,Norton Tenby,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
604495,Norton Tenby,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
604495,Norton Tenby,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
604495,Norton Tenby,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
604495,Norton Tenby,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,28.67
604495,Norton Tenby,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,32.92
604495,Norton Tenby,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,33.72
604495,Norton Tenby,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,60.8
604495,Norton Tenby,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,120.4
604495,Norton Tenby,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,140.4
604495,Norton Tenby,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,143.7
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.33
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.09
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.61
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,220.0,L2 Active Power,kW,6.22
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,220.0,L1 Active Power,kW,16.58
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,220.0,N Current (RMS),A,42.0
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,220.0,L3 Current (RMS),A,70.9
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,220.0,L2 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,220.0,L1 Current (RMS),A,71.6
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.36
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.05
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,210.0,N Current (RMS),A,17.6
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,210.0,L3 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,210.0,L1 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.72
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.77
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.62
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,130.0,N Current (RMS),A,24.4
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.79
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,120.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,15.72
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,7.06
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,110.0,N Current (RMS),A,46.5
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,67.0
604495,Norton Tenby,2023-08-12 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
604495,Norton Tenby,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
604495,Norton Tenby,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
604495,Norton Tenby,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
604495,Norton Tenby,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
604495,Norton Tenby,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
604495,Norton Tenby,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
604495,Norton Tenby,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
604495,Norton Tenby,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,27.01
604495,Norton Tenby,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,31.45
604495,Norton Tenby,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,35.11
604495,Norton Tenby,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,67.1
604495,Norton Tenby,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,113.4
604495,Norton Tenby,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,134.5
604495,Norton Tenby,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,149.3
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.68
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.17
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.39
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,220.0,L2 Active Power,kW,5.49
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,220.0,L1 Active Power,kW,16.16
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,220.0,N Current (RMS),A,42.8
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,220.0,L3 Current (RMS),A,65.6
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,220.0,L2 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,220.0,L1 Current (RMS),A,69.9
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.62
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.57
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,210.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,210.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,210.0,L1 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.32
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.25
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.98
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,130.0,N Current (RMS),A,20.9
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.94
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.93
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,120.0,N Current (RMS),A,7.6
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.45
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,14.31
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,8.31
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,110.0,N Current (RMS),A,41.2
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,60.9
604495,Norton Tenby,2023-08-12 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
604495,Norton Tenby,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
604495,Norton Tenby,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
604495,Norton Tenby,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
604495,Norton Tenby,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
604495,Norton Tenby,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
604495,Norton Tenby,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
604495,Norton Tenby,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
604495,Norton Tenby,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,23.37
604495,Norton Tenby,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,29.15
604495,Norton Tenby,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,34.95
604495,Norton Tenby,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,75.2
604495,Norton Tenby,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,98.7
604495,Norton Tenby,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,125.1
604495,Norton Tenby,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,148.2
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.96
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.78
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,220.0,L3 Active Power,kW,18.41
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,220.0,L2 Active Power,kW,8.72
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,220.0,L1 Active Power,kW,16.51
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,220.0,N Current (RMS),A,39.5
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,220.0,L3 Current (RMS),A,79.0
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,220.0,L2 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,220.0,L1 Current (RMS),A,71.8
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.01
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.89
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,210.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,210.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.36
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.96
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,130.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.08
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.93
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,120.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.67
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,13.52
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.19
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,110.0,N Current (RMS),A,36.5
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,58.0
604495,Norton Tenby,2023-08-12 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
604495,Norton Tenby,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
604495,Norton Tenby,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
604495,Norton Tenby,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
604495,Norton Tenby,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
604495,Norton Tenby,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
604495,Norton Tenby,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
604495,Norton Tenby,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,26.07
604495,Norton Tenby,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,32.69
604495,Norton Tenby,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,34.49
604495,Norton Tenby,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,68.8
604495,Norton Tenby,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,110.4
604495,Norton Tenby,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,139.7
604495,Norton Tenby,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,147.3
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.97
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.53
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.95
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.94
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,220.0,L1 Active Power,kW,16.71
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,220.0,N Current (RMS),A,33.8
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,220.0,L3 Current (RMS),A,81.4
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,220.0,L2 Current (RMS),A,42.6
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,220.0,L1 Current (RMS),A,72.5
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.63
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,210.0,N Current (RMS),A,13.3
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,210.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.49
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.22
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,5.7
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,130.0,N Current (RMS),A,25.4
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,25.6
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.64
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.65
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,120.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,6.92
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,12.98
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,7.83
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,110.0,N Current (RMS),A,27.7
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,55.4
604495,Norton Tenby,2023-08-12 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
604495,Norton Tenby,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
604495,Norton Tenby,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
604495,Norton Tenby,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
604495,Norton Tenby,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
604495,Norton Tenby,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
604495,Norton Tenby,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
604495,Norton Tenby,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
604495,Norton Tenby,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,29.57
604495,Norton Tenby,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,34.66
604495,Norton Tenby,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,36.53
604495,Norton Tenby,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,64.7
604495,Norton Tenby,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,125.0
604495,Norton Tenby,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,147.6
604495,Norton Tenby,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,155.4
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.67
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.89
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,220.0,L3 Active Power,kW,19.75
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,220.0,L2 Active Power,kW,10.86
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,220.0,L1 Active Power,kW,16.48
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,220.0,N Current (RMS),A,33.5
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,220.0,L3 Current (RMS),A,84.4
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,220.0,L2 Current (RMS),A,46.2
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,220.0,L1 Current (RMS),A,71.0
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.54
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.45
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,210.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,210.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,210.0,L1 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.57
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.07
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.0
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,130.0,N Current (RMS),A,25.8
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,35.7
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.19
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.1
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.49
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,120.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,8.54
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,13.86
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.56
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,110.0,N Current (RMS),A,27.9
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,37.0
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,59.4
604495,Norton Tenby,2023-08-12 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,28.3
604495,Norton Tenby,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
604495,Norton Tenby,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
604495,Norton Tenby,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
604495,Norton Tenby,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
604495,Norton Tenby,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
604495,Norton Tenby,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
604495,Norton Tenby,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,33.59
604495,Norton Tenby,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,35.81
604495,Norton Tenby,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,37.98
604495,Norton Tenby,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,63.8
604495,Norton Tenby,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,141.7
604495,Norton Tenby,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,152.7
604495,Norton Tenby,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,162.5
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.81
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.84
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,220.0,L3 Active Power,kW,21.41
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.98
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,220.0,L1 Active Power,kW,19.24
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,220.0,N Current (RMS),A,39.2
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,220.0,L3 Current (RMS),A,92.1
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,220.0,L2 Current (RMS),A,50.8
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,220.0,L1 Current (RMS),A,83.7
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.56
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.29
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,210.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,210.0,L1 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.9
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.29
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,130.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.39
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.87
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,17.04
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.1
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,110.0,N Current (RMS),A,42.2
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,72.8
604495,Norton Tenby,2023-08-12 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
604495,Norton Tenby,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
604495,Norton Tenby,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
604495,Norton Tenby,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
604495,Norton Tenby,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
604495,Norton Tenby,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
604495,Norton Tenby,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
604495,Norton Tenby,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
604495,Norton Tenby,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,31.82
604495,Norton Tenby,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,37.48
604495,Norton Tenby,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,36.3
604495,Norton Tenby,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,61.8
604495,Norton Tenby,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,134.5
604495,Norton Tenby,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,159.0
604495,Norton Tenby,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,155.4
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.07
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.99
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,220.0,L3 Active Power,kW,21.6
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.47
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,220.0,L1 Active Power,kW,19.02
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,220.0,N Current (RMS),A,49.1
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,220.0,L3 Current (RMS),A,92.2
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,220.0,L2 Current (RMS),A,43.2
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,220.0,L1 Current (RMS),A,82.6
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.8
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.12
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,210.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,210.0,L3 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,210.0,L1 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.47
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,9.37
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.3
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,130.0,N Current (RMS),A,32.3
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.71
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.35
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,120.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.45
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,15.22
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.03
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,110.0,N Current (RMS),A,46.2
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,65.0
604495,Norton Tenby,2023-08-12 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
604495,Norton Tenby,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
604495,Norton Tenby,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
604495,Norton Tenby,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
604495,Norton Tenby,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
604495,Norton Tenby,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
604495,Norton Tenby,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
604495,Norton Tenby,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,29.87
604495,Norton Tenby,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,36.7
604495,Norton Tenby,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,33.83
604495,Norton Tenby,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,66.6
604495,Norton Tenby,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,126.6
604495,Norton Tenby,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,158.6
604495,Norton Tenby,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,145.9
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.35
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.97
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,220.0,L3 Active Power,kW,20.18
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,220.0,L2 Active Power,kW,11.74
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,220.0,L1 Active Power,kW,18.29
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,220.0,N Current (RMS),A,39.5
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,220.0,L3 Current (RMS),A,86.9
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,220.0,L2 Current (RMS),A,52.0
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,220.0,L1 Current (RMS),A,78.8
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.5
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.47
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,210.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,210.0,L3 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,210.0,L1 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.48
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.19
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.64
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,130.0,N Current (RMS),A,25.7
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.21
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.46
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,120.0,N Current (RMS),A,7.7
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.49
