Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.25
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,16.22
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.13
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,110.0,N Current (RMS),A,51.2
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,69.4
604495,Norton Tenby,2023-08-12 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
604495,Norton Tenby,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
604495,Norton Tenby,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
604495,Norton Tenby,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
604495,Norton Tenby,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
604495,Norton Tenby,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
604495,Norton Tenby,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
604495,Norton Tenby,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
604495,Norton Tenby,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,28.95
604495,Norton Tenby,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,38.31
604495,Norton Tenby,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,34.99
604495,Norton Tenby,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,68.0
604495,Norton Tenby,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,123.0
604495,Norton Tenby,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,162.8
604495,Norton Tenby,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,150.0
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.15
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.68
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,220.0,L3 Active Power,kW,21.77
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,220.0,L2 Active Power,kW,10.67
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,220.0,L1 Active Power,kW,19.77
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,220.0,N Current (RMS),A,48.0
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,220.0,L3 Current (RMS),A,93.2
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,220.0,L2 Current (RMS),A,46.6
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,220.0,L1 Current (RMS),A,85.5
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,210.0,L3 Active Power,kW,3.4
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.73
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,210.0,N Current (RMS),A,23.1
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,210.0,L3 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,210.0,L1 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.58
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.75
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.38
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,130.0,N Current (RMS),A,23.6
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.76
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.56
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,120.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.49
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,14.59
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.03
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,110.0,N Current (RMS),A,41.1
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,62.3
604495,Norton Tenby,2023-08-12 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
604495,Norton Tenby,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
604495,Norton Tenby,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
604495,Norton Tenby,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
604495,Norton Tenby,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
604495,Norton Tenby,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
604495,Norton Tenby,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
604495,Norton Tenby,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,31.95
604495,Norton Tenby,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,34.66
604495,Norton Tenby,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,37.48
604495,Norton Tenby,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,66.9
604495,Norton Tenby,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,135.3
604495,Norton Tenby,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,148.2
604495,Norton Tenby,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,160.4
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.96
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.14
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.97
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,220.0,L2 Active Power,kW,11.97
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,220.0,L1 Active Power,kW,22.84
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,220.0,N Current (RMS),A,50.8
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,220.0,L3 Current (RMS),A,81.8
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,220.0,L2 Current (RMS),A,52.2
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,220.0,L1 Current (RMS),A,98.0
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.33
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,210.0,L1 Active Power,kW,6.23
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,210.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,210.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,210.0,L1 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.17
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,7.03
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,130.0,N Current (RMS),A,29.8
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,36.7
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,32.1
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.66
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.3
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,15.82
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.15
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,110.0,N Current (RMS),A,43.7
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,67.8
604495,Norton Tenby,2023-08-12 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
604495,Norton Tenby,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
604495,Norton Tenby,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
604495,Norton Tenby,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
604495,Norton Tenby,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
604495,Norton Tenby,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
604495,Norton Tenby,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
604495,Norton Tenby,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
604495,Norton Tenby,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
604495,Norton Tenby,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,28.87
604495,Norton Tenby,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,38.28
604495,Norton Tenby,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,42.91
604495,Norton Tenby,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,87.6
604495,Norton Tenby,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
604495,Norton Tenby,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,164.8
604495,Norton Tenby,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,183.5
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.21
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.91
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,220.0,L3 Active Power,kW,19.18
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,220.0,L2 Active Power,kW,13.99
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,220.0,L1 Active Power,kW,16.84
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,220.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,220.0,L3 Current (RMS),A,82.8
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,220.0,L2 Current (RMS),A,60.3
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,220.0,L1 Current (RMS),A,72.3
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.91
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,210.0,L1 Active Power,kW,5.42
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,210.0,N Current (RMS),A,21.1
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,210.0,L3 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,210.0,L1 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.8
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.95
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,9.97
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,130.0,N Current (RMS),A,31.8
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,39.4
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.22
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.8
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.54
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,120.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.65
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,15.5
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.92
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,110.0,N Current (RMS),A,42.3
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,66.5
604495,Norton Tenby,2023-08-12 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
604495,Norton Tenby,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
604495,Norton Tenby,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
604495,Norton Tenby,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
604495,Norton Tenby,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
604495,Norton Tenby,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
604495,Norton Tenby,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
604495,Norton Tenby,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
604495,Norton Tenby,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
604495,Norton Tenby,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,29.76
604495,Norton Tenby,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,41.12
604495,Norton Tenby,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,39.69
604495,Norton Tenby,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,74.9
604495,Norton Tenby,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,126.8
604495,Norton Tenby,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,176.1
604495,Norton Tenby,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,170.1
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.47
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.78
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,220.0,L3 Active Power,kW,21.06
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,220.0,L2 Active Power,kW,14.14
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,220.0,L1 Active Power,kW,21.78
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,220.0,N Current (RMS),A,38.5
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,220.0,L3 Current (RMS),A,90.4
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,220.0,L2 Current (RMS),A,60.0
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,220.0,L1 Current (RMS),A,93.2
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.21
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.4
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,210.0,N Current (RMS),A,17.9
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,210.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,210.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.78
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,11.9
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,10.88
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,130.0,N Current (RMS),A,38.0
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,51.4
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,47.9
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.98
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,120.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.0
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,17.95
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,7.16
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,110.0,N Current (RMS),A,46.9
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,76.3
604495,Norton Tenby,2023-08-12 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,31.4
604495,Norton Tenby,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
604495,Norton Tenby,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
604495,Norton Tenby,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
604495,Norton Tenby,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
604495,Norton Tenby,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
604495,Norton Tenby,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
604495,Norton Tenby,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
604495,Norton Tenby,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
604495,Norton Tenby,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,32.45
604495,Norton Tenby,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,46.22
604495,Norton Tenby,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,46.21
604495,Norton Tenby,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,84.2
604495,Norton Tenby,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,137.7
604495,Norton Tenby,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,196.0
604495,Norton Tenby,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,197.9
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.58
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.19
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,220.0,L3 Active Power,kW,22.67
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,220.0,L2 Active Power,kW,16.39
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,220.0,L1 Active Power,kW,24.0
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,220.0,N Current (RMS),A,40.8
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,220.0,L3 Current (RMS),A,97.0
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,220.0,L2 Current (RMS),A,69.2
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,220.0,L1 Current (RMS),A,102.3
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.25
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.95
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,210.0,N Current (RMS),A,19.3
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,210.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,210.0,L1 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.92
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,10.98
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,14.44
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,130.0,N Current (RMS),A,44.5
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,47.0
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,62.5
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.42
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.52
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,14.89
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,8.38
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,110.0,N Current (RMS),A,32.2
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,28.5
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,63.5
604495,Norton Tenby,2023-08-12 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,36.2
604495,Norton Tenby,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
604495,Norton Tenby,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
604495,Norton Tenby,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
604495,Norton Tenby,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
604495,Norton Tenby,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
604495,Norton Tenby,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
604495,Norton Tenby,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
604495,Norton Tenby,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
604495,Norton Tenby,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,34.99
604495,Norton Tenby,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,44.41
604495,Norton Tenby,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,53.19
604495,Norton Tenby,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,95.4
604495,Norton Tenby,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,148.2
604495,Norton Tenby,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,188.0
604495,Norton Tenby,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,226.3
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.94
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.76
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,220.0,L3 Active Power,kW,20.26
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,220.0,L2 Active Power,kW,19.65
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,220.0,L1 Active Power,kW,22.87
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,220.0,N Current (RMS),A,33.3
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,220.0,L3 Current (RMS),A,87.5
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,220.0,L2 Current (RMS),A,83.9
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,220.0,L1 Current (RMS),A,98.1
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.18
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.73
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,210.0,N Current (RMS),A,14.6
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,210.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,210.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.12
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,10.52
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,14.19
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,130.0,N Current (RMS),A,43.5
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,46.3
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,61.5
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.42
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.35
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,120.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.71
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,7.25
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,23.03
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.22
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,110.0,N Current (RMS),A,60.5
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,32.8
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,97.8
604495,Norton Tenby,2023-08-12 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,32.1
604495,Norton Tenby,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
604495,Norton Tenby,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
604495,Norton Tenby,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
604495,Norton Tenby,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.04
604495,Norton Tenby,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
604495,Norton Tenby,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
604495,Norton Tenby,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
604495,Norton Tenby,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,34.24
604495,Norton Tenby,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,55.44
604495,Norton Tenby,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,49.36
604495,Norton Tenby,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,92.7
604495,Norton Tenby,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,146.0
604495,Norton Tenby,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,235.7
604495,Norton Tenby,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,211.6
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.41
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.69
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,220.0,L3 Active Power,kW,19.15
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,220.0,L2 Active Power,kW,15.76
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,220.0,L1 Active Power,kW,23.07
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,220.0,N Current (RMS),A,40.5
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,220.0,L3 Current (RMS),A,83.1
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,220.0,L2 Current (RMS),A,67.7
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,220.0,L1 Current (RMS),A,99.8
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.36
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.79
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,210.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,210.0,L3 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,210.0,L1 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.77
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,9.82
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,15.69
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,130.0,N Current (RMS),A,46.1
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,67.4
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.84
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.89
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,23.98
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.62
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,110.0,N Current (RMS),A,68.9
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,102.7
604495,Norton Tenby,2023-08-12 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,29.7
604495,Norton Tenby,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
604495,Norton Tenby,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
604495,Norton Tenby,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
604495,Norton Tenby,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
604495,Norton Tenby,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
604495,Norton Tenby,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
604495,Norton Tenby,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,35.02
604495,Norton Tenby,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,52.43
604495,Norton Tenby,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,50.5
604495,Norton Tenby,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,92.5
604495,Norton Tenby,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,149.7
604495,Norton Tenby,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,225.1
604495,Norton Tenby,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,216.2
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.4
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.18
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,220.0,L3 Active Power,kW,19.0
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,220.0,L2 Active Power,kW,14.65
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,220.0,L1 Active Power,kW,22.97
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,220.0,N Current (RMS),A,42.2
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,220.0,L3 Current (RMS),A,82.8
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,220.0,L2 Current (RMS),A,62.4
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,220.0,L1 Current (RMS),A,98.4
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,210.0,L3 Active Power,kW,5.45
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.81
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,210.0,N Current (RMS),A,23.6
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,210.0,L3 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,210.0,L1 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.47
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.61
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,15.36
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,130.0,N Current (RMS),A,47.9
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,39.0
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,67.1
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.5
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.4
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,120.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,7.02
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,20.92
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,9.46
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,110.0,N Current (RMS),A,52.1
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,89.6
604495,Norton Tenby,2023-08-12 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,41.4
604495,Norton Tenby,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.46
604495,Norton Tenby,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
604495,Norton Tenby,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
604495,Norton Tenby,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
604495,Norton Tenby,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
604495,Norton Tenby,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
604495,Norton Tenby,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,36.44
604495,Norton Tenby,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,46.75
604495,Norton Tenby,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,54.0
604495,Norton Tenby,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,94.6
604495,Norton Tenby,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,156.2
604495,Norton Tenby,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,200.1
604495,Norton Tenby,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,231.1
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.08
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.76
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,220.0,L3 Active Power,kW,14.71
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,220.0,L2 Active Power,kW,16.71
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,220.0,L1 Active Power,kW,27.76
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,220.0,N Current (RMS),A,56.2
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,220.0,L3 Current (RMS),A,64.2
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,220.0,L2 Current (RMS),A,71.7
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,220.0,L1 Current (RMS),A,120.0
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
