Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.08
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,210.0,L1 Active Power,kW,7.42
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,210.0,N Current (RMS),A,30.5
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,210.0,L3 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,210.0,L1 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.72
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.65
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,13.52
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,130.0,N Current (RMS),A,45.4
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,58.7
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,3.32
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.52
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,120.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,6.25
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,19.66
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.79
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,110.0,N Current (RMS),A,55.0
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,83.8
604495,Norton Tenby,2023-08-12 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
604495,Norton Tenby,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
604495,Norton Tenby,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
604495,Norton Tenby,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
604495,Norton Tenby,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
604495,Norton Tenby,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
604495,Norton Tenby,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,30.09
604495,Norton Tenby,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,46.28
604495,Norton Tenby,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,57.01
604495,Norton Tenby,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,118.9
604495,Norton Tenby,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,130.1
604495,Norton Tenby,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,197.2
604495,Norton Tenby,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,244.8
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.06
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.28
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,220.0,L3 Active Power,kW,20.37
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,220.0,L2 Active Power,kW,28.82
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,220.0,L1 Active Power,kW,32.04
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,220.0,N Current (RMS),A,53.0
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,220.0,L3 Current (RMS),A,88.6
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,220.0,L2 Current (RMS),A,124.6
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,220.0,L1 Current (RMS),A,138.1
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.84
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,210.0,L1 Active Power,kW,6.73
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,210.0,N Current (RMS),A,25.0
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,210.0,L1 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.31
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.58
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.06
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,15.84
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,130.0,N Current (RMS),A,51.1
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,68.6
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.69
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,120.0,N Current (RMS),A,5.4
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.71
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,19.54
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,7.35
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,110.0,N Current (RMS),A,56.7
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,83.3
604495,Norton Tenby,2023-08-12 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
604495,Norton Tenby,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
604495,Norton Tenby,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
604495,Norton Tenby,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
604495,Norton Tenby,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
604495,Norton Tenby,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,31.18
604495,Norton Tenby,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,57.72
604495,Norton Tenby,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,63.23
604495,Norton Tenby,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,137.0
604495,Norton Tenby,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,134.3
604495,Norton Tenby,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,245.5
604495,Norton Tenby,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,270.2
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.1
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.03
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,220.0,L2 Active Power,kW,17.57
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,220.0,L1 Active Power,kW,30.97
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,220.0,N Current (RMS),A,68.0
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,220.0,L3 Current (RMS),A,65.2
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,220.0,L2 Current (RMS),A,76.3
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,220.0,L1 Current (RMS),A,132.7
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.9
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,210.0,L1 Active Power,kW,7.6
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,210.0,N Current (RMS),A,29.0
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,210.0,L3 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,210.0,L1 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,5.1
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.22
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,18.23
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,130.0,N Current (RMS),A,52.3
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,36.7
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,78.7
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.52
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.32
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.36
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,120.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.82
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,17.19
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,7.87
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,110.0,N Current (RMS),A,46.4
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,73.4
604495,Norton Tenby,2023-08-12 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,34.8
604495,Norton Tenby,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
604495,Norton Tenby,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
604495,Norton Tenby,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
604495,Norton Tenby,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
604495,Norton Tenby,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
604495,Norton Tenby,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
604495,Norton Tenby,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,29.37
604495,Norton Tenby,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,45.46
604495,Norton Tenby,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,67.03
604495,Norton Tenby,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,158.4
604495,Norton Tenby,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,125.3
604495,Norton Tenby,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,194.1
604495,Norton Tenby,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,285.6
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.41
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.56
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,220.0,L3 Active Power,kW,20.64
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,220.0,L2 Active Power,kW,17.39
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,220.0,L1 Active Power,kW,36.77
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,220.0,N Current (RMS),A,75.2
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,220.0,L3 Current (RMS),A,89.1
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,220.0,L2 Current (RMS),A,75.3
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,220.0,L1 Current (RMS),A,157.8
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.42
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,210.0,L1 Active Power,kW,7.94
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,210.0,N Current (RMS),A,31.8
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,210.0,L3 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,210.0,L1 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,4.59
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,12.35
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,12.39
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,130.0,N Current (RMS),A,38.9
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,54.5
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,53.8
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.36
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.41
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,6.53
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,18.77
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.76
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,110.0,N Current (RMS),A,48.9
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,80.0
604495,Norton Tenby,2023-08-12 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,35.1
604495,Norton Tenby,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
604495,Norton Tenby,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
604495,Norton Tenby,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
604495,Norton Tenby,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
604495,Norton Tenby,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
604495,Norton Tenby,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
604495,Norton Tenby,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
604495,Norton Tenby,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,36.55
604495,Norton Tenby,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,50.72
604495,Norton Tenby,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,66.1
604495,Norton Tenby,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,126.4
604495,Norton Tenby,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,155.9
604495,Norton Tenby,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,215.5
604495,Norton Tenby,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,281.7
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.7
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.81
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,220.0,L3 Active Power,kW,20.88
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,220.0,L2 Active Power,kW,15.77
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,220.0,L1 Active Power,kW,36.35
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,220.0,N Current (RMS),A,79.8
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,220.0,L3 Current (RMS),A,90.2
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,220.0,L2 Current (RMS),A,68.0
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,220.0,L1 Current (RMS),A,156.2
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.13
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,210.0,L1 Active Power,kW,7.36
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,210.0,N Current (RMS),A,29.4
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,210.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,210.0,L1 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,5.33
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.75
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,9.7
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,130.0,N Current (RMS),A,24.9
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,38.3
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.95
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.4
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,120.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,7.32
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,16.21
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.75
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,110.0,N Current (RMS),A,39.9
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,69.2
604495,Norton Tenby,2023-08-12 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,29.9
604495,Norton Tenby,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
604495,Norton Tenby,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
604495,Norton Tenby,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
604495,Norton Tenby,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
604495,Norton Tenby,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
604495,Norton Tenby,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
604495,Norton Tenby,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,37.61
604495,Norton Tenby,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,43.17
604495,Norton Tenby,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,61.55
604495,Norton Tenby,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,117.4
604495,Norton Tenby,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,160.7
604495,Norton Tenby,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,184.1
604495,Norton Tenby,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,262.2
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.14
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.64
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,220.0,L3 Active Power,kW,19.83
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,220.0,L2 Active Power,kW,14.38
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,220.0,L1 Active Power,kW,28.41
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,220.0,N Current (RMS),A,57.2
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,220.0,L3 Current (RMS),A,86.4
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,220.0,L2 Current (RMS),A,62.1
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,220.0,L1 Current (RMS),A,122.3
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.02
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,210.0,L1 Active Power,kW,6.52
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,210.0,N Current (RMS),A,25.2
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,210.0,L1 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,4.72
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.99
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,8.96
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,130.0,N Current (RMS),A,23.1
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.49
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.4
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,8.5
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,24.28
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,7.25
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,110.0,N Current (RMS),A,67.3
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,103.3
604495,Norton Tenby,2023-08-12 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,32.1
604495,Norton Tenby,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
604495,Norton Tenby,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
604495,Norton Tenby,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
604495,Norton Tenby,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
604495,Norton Tenby,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
604495,Norton Tenby,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
604495,Norton Tenby,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
604495,Norton Tenby,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,34.55
604495,Norton Tenby,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,47.1
604495,Norton Tenby,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,52.54
604495,Norton Tenby,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,94.2
604495,Norton Tenby,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,147.3
604495,Norton Tenby,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,199.6
604495,Norton Tenby,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,223.5
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.96
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.26
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,220.0,L3 Active Power,kW,18.79
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,220.0,L2 Active Power,kW,16.84
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,220.0,L1 Active Power,kW,33.34
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,220.0,N Current (RMS),A,73.7
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,220.0,L3 Current (RMS),A,82.1
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,220.0,L2 Current (RMS),A,72.7
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,220.0,L1 Current (RMS),A,145.4
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.94
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,210.0,L1 Active Power,kW,6.29
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,210.0,N Current (RMS),A,25.6
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,210.0,L1 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.98
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.45
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,9.98
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,130.0,N Current (RMS),A,31.3
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,43.1
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.34
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.4
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,120.0,N Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.05
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,12.6
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,8.47
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,110.0,N Current (RMS),A,36.9
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,60.5
604495,Norton Tenby,2023-08-12 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
604495,Norton Tenby,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.01
604495,Norton Tenby,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
604495,Norton Tenby,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
604495,Norton Tenby,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,28.14
604495,Norton Tenby,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,37.02
604495,Norton Tenby,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,59.48
604495,Norton Tenby,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,138.5
604495,Norton Tenby,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,121.8
604495,Norton Tenby,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,160.4
604495,Norton Tenby,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,254.4
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.01
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.26
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,220.0,L3 Active Power,kW,18.64
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,220.0,L2 Active Power,kW,17.99
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,220.0,L1 Active Power,kW,35.7
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,220.0,N Current (RMS),A,78.8
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,220.0,L3 Current (RMS),A,81.5
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,220.0,L2 Current (RMS),A,78.7
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,220.0,L1 Current (RMS),A,153.5
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.14
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,210.0,L1 Active Power,kW,7.36
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,210.0,N Current (RMS),A,29.8
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,210.0,L1 Current (RMS),A,32.1
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.62
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.21
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,8.7
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,130.0,N Current (RMS),A,28.0
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,37.7
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.86
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.31
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,120.0,N Current (RMS),A,7.6
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.91
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,7.75
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,110.0,N Current (RMS),A,22.8
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,34.5
604495,Norton Tenby,2023-08-12 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,34.2
604495,Norton Tenby,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
604495,Norton Tenby,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
604495,Norton Tenby,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
604495,Norton Tenby,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
604495,Norton Tenby,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
604495,Norton Tenby,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
604495,Norton Tenby,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,26.49
604495,Norton Tenby,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,34.1
604495,Norton Tenby,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,60.83
604495,Norton Tenby,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,148.1
604495,Norton Tenby,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,114.0
604495,Norton Tenby,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,146.9
604495,Norton Tenby,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,259.4
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.3
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.88
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,220.0,L3 Active Power,kW,17.04
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,220.0,L2 Active Power,kW,19.64
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,220.0,L1 Active Power,kW,25.61
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,220.0,N Current (RMS),A,44.9
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,220.0,L3 Current (RMS),A,74.5
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,220.0,L2 Current (RMS),A,86.1
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,220.0,L1 Current (RMS),A,111.1
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.6
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.66
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,210.0,N Current (RMS),A,23.3
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,210.0,L3 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,210.0,L1 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.72
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,4.25
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,14.87
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,8.28
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,130.0,N Current (RMS),A,39.5
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,65.4
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.08
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.63
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.32
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,120.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.57
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,11.31
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.65
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,110.0,N Current (RMS),A,32.4
