Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,48.5
604495,Norton Tenby,2023-08-12 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
604495,Norton Tenby,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
604495,Norton Tenby,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
604495,Norton Tenby,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
604495,Norton Tenby,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
604495,Norton Tenby,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604495,Norton Tenby,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
604495,Norton Tenby,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,28.56
604495,Norton Tenby,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,49.76
604495,Norton Tenby,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,47.53
604495,Norton Tenby,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,95.9
604495,Norton Tenby,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,122.7
604495,Norton Tenby,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,212.8
604495,Norton Tenby,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,206.1
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.27
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.32
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,220.0,L3 Active Power,kW,19.78
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,220.0,L2 Active Power,kW,22.61
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,220.0,L1 Active Power,kW,29.36
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,220.0,N Current (RMS),A,44.5
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,220.0,L3 Current (RMS),A,86.0
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,220.0,L2 Current (RMS),A,96.5
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,220.0,L1 Current (RMS),A,125.8
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.53
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,210.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,210.0,L1 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,5.1
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,10.02
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,11.41
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,130.0,N Current (RMS),A,35.2
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,47.9
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,48.9
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.4
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.0
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.46
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,120.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,11.65
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.82
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,110.0,N Current (RMS),A,41.3
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,50.3
604495,Norton Tenby,2023-08-12 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
604495,Norton Tenby,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
604495,Norton Tenby,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
604495,Norton Tenby,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
604495,Norton Tenby,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
604495,Norton Tenby,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604495,Norton Tenby,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,26.15
604495,Norton Tenby,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,48.09
604495,Norton Tenby,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,52.58
604495,Norton Tenby,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,112.9
604495,Norton Tenby,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,111.8
604495,Norton Tenby,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,204.7
604495,Norton Tenby,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,223.9
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.32
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,220.0,L3 Active Power,kW,18.7
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,220.0,L2 Active Power,kW,19.35
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,220.0,L1 Active Power,kW,24.69
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,220.0,N Current (RMS),A,39.6
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,220.0,L3 Current (RMS),A,81.4
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,220.0,L2 Current (RMS),A,82.8
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,220.0,L1 Current (RMS),A,106.9
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.7
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.61
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,210.0,N Current (RMS),A,17.2
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,210.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,210.0,L1 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.89
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.08
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,10.4
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,130.0,N Current (RMS),A,35.1
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,44.8
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.26
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.15
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.84
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,120.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.86
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.74
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.03
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,110.0,N Current (RMS),A,30.7
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,37.4
604495,Norton Tenby,2023-08-12 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
604495,Norton Tenby,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
604495,Norton Tenby,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
604495,Norton Tenby,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
604495,Norton Tenby,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
604495,Norton Tenby,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
604495,Norton Tenby,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604495,Norton Tenby,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,23.89
604495,Norton Tenby,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,39.54
604495,Norton Tenby,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,46.58
604495,Norton Tenby,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,101.5
604495,Norton Tenby,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,103.0
604495,Norton Tenby,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,169.1
604495,Norton Tenby,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,199.0
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.03
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.35
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,220.0,L2 Active Power,kW,23.76
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,220.0,L1 Active Power,kW,23.21
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,220.0,N Current (RMS),A,33.9
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,220.0,L3 Current (RMS),A,79.9
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,220.0,L2 Current (RMS),A,100.4
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,220.0,L1 Current (RMS),A,100.1
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,210.0,L1 Active Power,kW,7.03
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,210.0,N Current (RMS),A,27.0
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,210.0,L1 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.42
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.73
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,11.22
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,130.0,N Current (RMS),A,39.0
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,49.5
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.04
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.3
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.19
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.41
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.69
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,110.0,N Current (RMS),A,14.6
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-12 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
604495,Norton Tenby,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
604495,Norton Tenby,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
604495,Norton Tenby,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
604495,Norton Tenby,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
604495,Norton Tenby,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604495,Norton Tenby,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
604495,Norton Tenby,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,24.37
604495,Norton Tenby,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,36.11
604495,Norton Tenby,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,47.28
604495,Norton Tenby,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,101.5
604495,Norton Tenby,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
604495,Norton Tenby,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,153.1
604495,Norton Tenby,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,202.0
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.67
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.1
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.76
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,220.0,L2 Active Power,kW,17.74
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,220.0,L1 Active Power,kW,23.01
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,220.0,N Current (RMS),A,43.1
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,220.0,L3 Current (RMS),A,77.7
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,220.0,L2 Current (RMS),A,77.9
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,220.0,L1 Current (RMS),A,98.7
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.33
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,210.0,L1 Active Power,kW,6.36
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,210.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,210.0,L1 Current (RMS),A,28.3
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.99
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,8.94
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,130.0,N Current (RMS),A,31.3
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,120.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,6.1
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.41
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,7.48
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,110.0,N Current (RMS),A,20.9
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,29.1
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-12 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
604495,Norton Tenby,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
604495,Norton Tenby,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
604495,Norton Tenby,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
604495,Norton Tenby,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
604495,Norton Tenby,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
604495,Norton Tenby,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
604495,Norton Tenby,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,26.26
604495,Norton Tenby,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,28.59
604495,Norton Tenby,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,46.93
604495,Norton Tenby,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,108.1
604495,Norton Tenby,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,112.7
604495,Norton Tenby,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,124.2
604495,Norton Tenby,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,199.7
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.35
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.97
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,220.0,L3 Active Power,kW,21.19
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,220.0,L2 Active Power,kW,20.72
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,220.0,L1 Active Power,kW,25.81
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,220.0,N Current (RMS),A,39.6
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,220.0,L3 Current (RMS),A,92.4
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,220.0,L2 Current (RMS),A,92.2
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,220.0,L1 Current (RMS),A,112.5
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.84
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.93
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,210.0,N Current (RMS),A,22.1
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,210.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,210.0,L1 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.72
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,12.61
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,130.0,N Current (RMS),A,43.7
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,54.5
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.02
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.07
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.3
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.09
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.72
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,110.0,N Current (RMS),A,19.3
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-12 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
604495,Norton Tenby,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
604495,Norton Tenby,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
604495,Norton Tenby,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
604495,Norton Tenby,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
604495,Norton Tenby,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604495,Norton Tenby,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,24.5
604495,Norton Tenby,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,32.88
604495,Norton Tenby,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,51.38
604495,Norton Tenby,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,117.6
604495,Norton Tenby,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,105.8
604495,Norton Tenby,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,142.0
604495,Norton Tenby,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,219.3
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.56
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.72
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,220.0,L3 Active Power,kW,19.36
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,220.0,L2 Active Power,kW,15.78
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,220.0,L1 Active Power,kW,23.59
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,220.0,N Current (RMS),A,44.4
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,220.0,L3 Current (RMS),A,83.8
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,220.0,L2 Current (RMS),A,67.8
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,220.0,L1 Current (RMS),A,101.2
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.05
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,210.0,L1 Active Power,kW,7.84
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,210.0,N Current (RMS),A,32.0
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,210.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,210.0,L1 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.32
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.15
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,17.23
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,130.0,N Current (RMS),A,61.4
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,73.9
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.07
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.14
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,0.98
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.33
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.59
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,110.0,N Current (RMS),A,31.9
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,36.8
604495,Norton Tenby,2023-08-12 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,28.5
604495,Norton Tenby,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
604495,Norton Tenby,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
604495,Norton Tenby,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
604495,Norton Tenby,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
604495,Norton Tenby,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
604495,Norton Tenby,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
604495,Norton Tenby,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,22.64
604495,Norton Tenby,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,30.25
604495,Norton Tenby,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,56.44
604495,Norton Tenby,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,148.0
604495,Norton Tenby,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,97.1
604495,Norton Tenby,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,129.8
604495,Norton Tenby,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,239.8
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.12
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.38
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.14
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,220.0,L1 Active Power,kW,16.72
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,220.0,N Current (RMS),A,38.7
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,220.0,L3 Current (RMS),A,66.8
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,220.0,L2 Current (RMS),A,46.6
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,220.0,L1 Current (RMS),A,71.6
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.2
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,210.0,L1 Active Power,kW,9.35
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,210.0,N Current (RMS),A,36.1
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,210.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,210.0,L1 Current (RMS),A,40.0
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.53
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.37
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,18.43
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,130.0,N Current (RMS),A,67.2
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,79.2
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.07
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.22
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,120.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.41
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,11.34
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.6
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,110.0,N Current (RMS),A,38.4
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,52.0
604495,Norton Tenby,2023-08-12 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
604495,Norton Tenby,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
604495,Norton Tenby,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
604495,Norton Tenby,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
604495,Norton Tenby,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
604495,Norton Tenby,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
604495,Norton Tenby,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
604495,Norton Tenby,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,20.46
604495,Norton Tenby,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,27.29
604495,Norton Tenby,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,52.32
604495,Norton Tenby,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,139.1
604495,Norton Tenby,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,87.2
604495,Norton Tenby,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
604495,Norton Tenby,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,221.2
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.62
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,220.0,L3 Active Power,kW,18.25
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,220.0,L2 Active Power,kW,5.96
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,220.0,L1 Active Power,kW,23.5
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,220.0,N Current (RMS),A,70.1
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,220.0,L3 Current (RMS),A,79.1
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,220.0,L2 Current (RMS),A,27.5
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,220.0,L1 Current (RMS),A,101.1
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.4
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.46
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,210.0,L1 Active Power,kW,9.22
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,210.0,N Current (RMS),A,35.7
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,210.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,210.0,L1 Current (RMS),A,39.7
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.36
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.03
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,14.88
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,130.0,N Current (RMS),A,53.6
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,63.7
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.05
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.3
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.25
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,14.39
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.2
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,110.0,N Current (RMS),A,46.5
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,64.1
604495,Norton Tenby,2023-08-12 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
604495,Norton Tenby,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
604495,Norton Tenby,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
604495,Norton Tenby,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
604495,Norton Tenby,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
604495,Norton Tenby,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
604495,Norton Tenby,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,24.17
604495,Norton Tenby,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,27.19
604495,Norton Tenby,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,55.09
604495,Norton Tenby,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,144.6
604495,Norton Tenby,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,102.7
604495,Norton Tenby,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,118.3
604495,Norton Tenby,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,234.1
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.17
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.16
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,220.0,L2 Active Power,kW,7.94
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,220.0,L1 Active Power,kW,20.01
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,220.0,N Current (RMS),A,56.9
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,220.0,L3 Current (RMS),A,78.6
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,220.0,L2 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,220.0,L1 Current (RMS),A,86.6
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,210.0,L1 Active Power,kW,9.65
