Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,210.0,N Current (RMS),A,38.4
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,210.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,210.0,L1 Current (RMS),A,41.7
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.51
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.21
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.06
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,16.15
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,130.0,N Current (RMS),A,58.1
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,69.7
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.2
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.24
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,9.67
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,7.26
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,110.0,N Current (RMS),A,33.2
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-12 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,31.7
604495,Norton Tenby,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
604495,Norton Tenby,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.53
604495,Norton Tenby,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
604495,Norton Tenby,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.85
604495,Norton Tenby,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
604495,Norton Tenby,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
604495,Norton Tenby,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,24.46
604495,Norton Tenby,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,23.89
604495,Norton Tenby,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,54.35
604495,Norton Tenby,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,146.5
604495,Norton Tenby,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
604495,Norton Tenby,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,105.5
604495,Norton Tenby,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,232.1
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.84
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.87
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.3
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.9
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,220.0,L1 Active Power,kW,19.2
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,220.0,N Current (RMS),A,49.2
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,220.0,L3 Current (RMS),A,75.9
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,220.0,L2 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,220.0,L1 Current (RMS),A,84.6
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,210.0,L3 Active Power,kW,3.42
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,210.0,L1 Active Power,kW,8.86
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,210.0,N Current (RMS),A,33.1
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,210.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,210.0,L1 Current (RMS),A,38.3
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.69
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.24
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,16.65
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,130.0,N Current (RMS),A,57.9
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,71.3
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.04
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.35
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,120.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.8
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,8.55
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.04
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,110.0,N Current (RMS),A,27.5
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,37.0
604495,Norton Tenby,2023-08-12 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
604495,Norton Tenby,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
604495,Norton Tenby,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
604495,Norton Tenby,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
604495,Norton Tenby,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
604495,Norton Tenby,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
604495,Norton Tenby,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,23.83
604495,Norton Tenby,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,25.69
604495,Norton Tenby,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,51.1
604495,Norton Tenby,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,131.6
604495,Norton Tenby,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,102.3
604495,Norton Tenby,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,111.9
604495,Norton Tenby,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,218.9
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.02
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.13
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,220.0,L3 Active Power,kW,22.23
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,220.0,L2 Active Power,kW,6.97
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,220.0,L1 Active Power,kW,16.04
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,220.0,N Current (RMS),A,55.2
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,220.0,L3 Current (RMS),A,95.1
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,220.0,L2 Current (RMS),A,32.8
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,220.0,L1 Current (RMS),A,70.8
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.87
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,210.0,L1 Active Power,kW,9.02
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,210.0,N Current (RMS),A,34.5
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,210.0,L3 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,210.0,L1 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.62
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.27
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.85
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,17.57
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,130.0,N Current (RMS),A,62.4
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,75.1
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.01
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.4
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,120.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.2
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.97
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,8.79
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,9.59
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,110.0,N Current (RMS),A,35.2
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,38.3
604495,Norton Tenby,2023-08-12 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
604495,Norton Tenby,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
604495,Norton Tenby,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
604495,Norton Tenby,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
604495,Norton Tenby,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.07
604495,Norton Tenby,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
604495,Norton Tenby,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
604495,Norton Tenby,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,28.33
604495,Norton Tenby,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,23.92
604495,Norton Tenby,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,53.63
604495,Norton Tenby,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,137.4
604495,Norton Tenby,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,121.1
604495,Norton Tenby,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,104.7
604495,Norton Tenby,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,229.3
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.85
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.12
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.32
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,220.0,L2 Active Power,kW,8.54
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,220.0,L1 Active Power,kW,18.56
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,220.0,N Current (RMS),A,47.2
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,220.0,L3 Current (RMS),A,71.1
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,220.0,L2 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,220.0,L1 Current (RMS),A,80.5
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.32
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,210.0,L1 Active Power,kW,9.36
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,210.0,N Current (RMS),A,36.6
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,210.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,210.0,L1 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.49
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,12.42
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,130.0,N Current (RMS),A,45.2
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,54.5
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.06
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,120.0,N Current (RMS),A,7.7
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.4
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.02
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,13.02
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,8.23
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,110.0,N Current (RMS),A,40.0
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,57.1
604495,Norton Tenby,2023-08-12 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,36.1
604495,Norton Tenby,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
604495,Norton Tenby,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
604495,Norton Tenby,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
604495,Norton Tenby,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
604495,Norton Tenby,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
604495,Norton Tenby,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
604495,Norton Tenby,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
604495,Norton Tenby,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,21.68
604495,Norton Tenby,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,28.67
604495,Norton Tenby,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,49.81
604495,Norton Tenby,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,128.1
604495,Norton Tenby,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
604495,Norton Tenby,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,125.6
604495,Norton Tenby,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,212.9
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.36
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.81
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.91
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,220.0,L2 Active Power,kW,5.28
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,220.0,L1 Active Power,kW,19.02
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,220.0,N Current (RMS),A,57.8
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,220.0,L3 Current (RMS),A,61.1
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,220.0,L2 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,220.0,L1 Current (RMS),A,82.8
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.85
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.24
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,210.0,L1 Active Power,kW,9.29
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,210.0,N Current (RMS),A,35.4
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,210.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,210.0,L1 Current (RMS),A,40.6
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.51
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,11.23
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,130.0,N Current (RMS),A,40.8
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,48.8
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.36
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,120.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.93
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,9.78
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.1
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,110.0,N Current (RMS),A,32.7
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-12 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
604495,Norton Tenby,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.32
604495,Norton Tenby,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
604495,Norton Tenby,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.51
604495,Norton Tenby,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
604495,Norton Tenby,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
604495,Norton Tenby,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,19.37
604495,Norton Tenby,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,21.18
604495,Norton Tenby,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,47.88
604495,Norton Tenby,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,132.9
604495,Norton Tenby,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,83.3
604495,Norton Tenby,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
604495,Norton Tenby,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,205.4
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.47
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.54
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,220.0,L3 Active Power,kW,14.25
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,220.0,L2 Active Power,kW,8.25
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,220.0,L1 Active Power,kW,21.6
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,220.0,N Current (RMS),A,55.1
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,220.0,L3 Current (RMS),A,62.6
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,220.0,L2 Current (RMS),A,37.4
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,220.0,L1 Current (RMS),A,93.2
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.46
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.18
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,210.0,L1 Active Power,kW,7.4
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,210.0,N Current (RMS),A,29.0
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,210.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,210.0,L1 Current (RMS),A,32.5
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.44
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.11
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.5
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,11.53
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,130.0,N Current (RMS),A,42.3
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,33.1
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,50.0
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.01
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.33
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.64
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,120.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.5
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.05
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.26
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,110.0,N Current (RMS),A,23.1
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,35.7
604495,Norton Tenby,2023-08-12 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
604495,Norton Tenby,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
604495,Norton Tenby,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
604495,Norton Tenby,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
604495,Norton Tenby,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
604495,Norton Tenby,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
604495,Norton Tenby,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,20.32
604495,Norton Tenby,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,26.32
604495,Norton Tenby,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,48.43
604495,Norton Tenby,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,125.2
604495,Norton Tenby,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,87.5
604495,Norton Tenby,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,114.5
604495,Norton Tenby,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,207.3
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.53
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,220.0,L3 Active Power,kW,14.16
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.79
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,220.0,L1 Active Power,kW,18.74
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,220.0,N Current (RMS),A,47.0
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,220.0,L3 Current (RMS),A,62.3
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,220.0,L2 Current (RMS),A,45.4
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,220.0,L1 Current (RMS),A,80.6
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.83
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.49
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,210.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,210.0,L3 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,210.0,L1 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,9.61
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,10.75
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,130.0,N Current (RMS),A,47.1
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,47.8
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,47.0
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.44
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.38
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,120.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.83
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.8
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.27
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,110.0,N Current (RMS),A,21.3
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-12 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
604495,Norton Tenby,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.69
604495,Norton Tenby,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
604495,Norton Tenby,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
604495,Norton Tenby,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
604495,Norton Tenby,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
604495,Norton Tenby,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
604495,Norton Tenby,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,20.56
604495,Norton Tenby,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,27.72
604495,Norton Tenby,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,42.63
604495,Norton Tenby,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,106.2
604495,Norton Tenby,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,89.0
604495,Norton Tenby,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,122.5
604495,Norton Tenby,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,182.6
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.38
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.78
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,220.0,L2 Active Power,kW,9.43
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,220.0,L1 Active Power,kW,21.34
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,220.0,N Current (RMS),A,53.4
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,220.0,L3 Current (RMS),A,70.0
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,220.0,L2 Current (RMS),A,43.2
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,220.0,L1 Current (RMS),A,93.8
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.56
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,210.0,L1 Active Power,kW,5.31
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,210.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,210.0,L1 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.3
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.3
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.25
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,11.04
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,130.0,N Current (RMS),A,41.2
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,48.6
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,-1.09
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.39
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,120.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.12
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,7.72
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.57
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,110.0,N Current (RMS),A,28.7
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-12 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,29.9
604495,Norton Tenby,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
604495,Norton Tenby,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.7
604495,Norton Tenby,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
604495,Norton Tenby,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.19
604495,Norton Tenby,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
604495,Norton Tenby,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
604495,Norton Tenby,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
604495,Norton Tenby,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,19.67
604495,Norton Tenby,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,23.08
604495,Norton Tenby,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,45.66
604495,Norton Tenby,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,125.9
604495,Norton Tenby,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,88.1
604495,Norton Tenby,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
604495,Norton Tenby,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,196.5
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.6
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.43
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,220.0,L3 Active Power,kW,15.52
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.4
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,220.0,L1 Active Power,kW,18.99
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,220.0,N Current (RMS),A,53.0
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,220.0,L3 Current (RMS),A,69.7
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,220.0,L2 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,220.0,L1 Current (RMS),A,84.2
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.28
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,210.0,L1 Active Power,kW,6.31
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,210.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,210.0,L3 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,210.0,L1 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.56
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.91
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.63
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,9.68
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,130.0,N Current (RMS),A,33.7
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,42.3
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.8
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.85
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.99
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,120.0,N Current (RMS),A,14.6
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.03
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.17
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.56
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,110.0,N Current (RMS),A,24.9
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,31.7
604495,Norton Tenby,2023-08-12 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,29.7
604495,Norton Tenby,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,30.9
