Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.18
604495,Norton Tenby,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.54
604495,Norton Tenby,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
604495,Norton Tenby,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.92
604495,Norton Tenby,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
604495,Norton Tenby,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
604495,Norton Tenby,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,22.95
604495,Norton Tenby,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,21.34
604495,Norton Tenby,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,43.53
604495,Norton Tenby,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,115.4
604495,Norton Tenby,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,99.5
604495,Norton Tenby,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,95.3
604495,Norton Tenby,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,187.8
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.45
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.49
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,220.0,L2 Active Power,kW,6.78
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,220.0,L1 Active Power,kW,17.31
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,220.0,N Current (RMS),A,51.6
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,220.0,L3 Current (RMS),A,71.6
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,220.0,L2 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,220.0,L1 Current (RMS),A,74.9
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.97
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.44
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,210.0,L1 Active Power,kW,7.22
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,210.0,N Current (RMS),A,26.7
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,210.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,210.0,L1 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.73
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.25
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.58
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,11.31
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,130.0,N Current (RMS),A,39.1
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,49.3
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.95
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.72
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.55
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,120.0,N Current (RMS),A,27.0
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.21
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.93
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,110.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,27.5
604495,Norton Tenby,2023-08-12 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
604495,Norton Tenby,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.62
604495,Norton Tenby,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
604495,Norton Tenby,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
604495,Norton Tenby,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
604495,Norton Tenby,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
604495,Norton Tenby,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,20.93
604495,Norton Tenby,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,19.72
604495,Norton Tenby,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,46.31
604495,Norton Tenby,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,128.5
604495,Norton Tenby,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
604495,Norton Tenby,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,87.3
604495,Norton Tenby,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,198.5
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.81
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.31
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.89
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.6
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,220.0,L1 Active Power,kW,20.01
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,220.0,N Current (RMS),A,47.3
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,220.0,L3 Current (RMS),A,60.8
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,220.0,L2 Current (RMS),A,42.3
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,220.0,L1 Current (RMS),A,86.9
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.38
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.04
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,210.0,N Current (RMS),A,19.4
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,210.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,210.0,L1 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.77
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.65
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.81
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,10.62
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,130.0,N Current (RMS),A,39.2
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,46.3
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.61
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.03
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,120.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.09
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.58
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,110.0,N Current (RMS),A,21.2
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-12 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
604495,Norton Tenby,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.32
604495,Norton Tenby,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.48
604495,Norton Tenby,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
604495,Norton Tenby,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,18.36
604495,Norton Tenby,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,21.68
604495,Norton Tenby,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,42.3
604495,Norton Tenby,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,115.4
604495,Norton Tenby,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,79.6
604495,Norton Tenby,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,95.4
604495,Norton Tenby,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,181.7
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.49
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.15
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,220.0,L3 Active Power,kW,13.06
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,220.0,L2 Active Power,kW,8.28
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,220.0,L1 Active Power,kW,19.51
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,220.0,N Current (RMS),A,47.6
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,220.0,L3 Current (RMS),A,56.3
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,220.0,L2 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,220.0,L1 Current (RMS),A,84.4
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.25
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.13
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,210.0,N Current (RMS),A,20.2
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,210.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,210.0,L1 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.49
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.79
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.53
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,15.56
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,130.0,N Current (RMS),A,49.6
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,37.7
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,67.2
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.22
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.97
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,120.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.18
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.34
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.79
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,110.0,N Current (RMS),A,23.1
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,28.2
604495,Norton Tenby,2023-08-12 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
604495,Norton Tenby,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
604495,Norton Tenby,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
604495,Norton Tenby,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
604495,Norton Tenby,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
604495,Norton Tenby,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,19.5
604495,Norton Tenby,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,25.66
604495,Norton Tenby,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,44.96
604495,Norton Tenby,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,115.9
604495,Norton Tenby,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,83.4
604495,Norton Tenby,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,111.6
604495,Norton Tenby,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,192.4
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.45
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.59
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,220.0,L3 Active Power,kW,13.78
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.5
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,220.0,L1 Active Power,kW,22.87
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,220.0,N Current (RMS),A,55.6
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,220.0,L3 Current (RMS),A,61.0
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,220.0,L2 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,220.0,L1 Current (RMS),A,99.7
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.53
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.88
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,210.0,N Current (RMS),A,19.4
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,210.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,210.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.51
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.06
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,10.61
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,14.79
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,130.0,N Current (RMS),A,49.3
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,46.0
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,64.3
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.53
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,120.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.95
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,8.23
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,7.58
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,110.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,36.3
604495,Norton Tenby,2023-08-12 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,36.1
604495,Norton Tenby,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.16
604495,Norton Tenby,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.74
604495,Norton Tenby,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.69
604495,Norton Tenby,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
604495,Norton Tenby,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
604495,Norton Tenby,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
604495,Norton Tenby,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,22.58
604495,Norton Tenby,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,31.38
604495,Norton Tenby,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,51.18
604495,Norton Tenby,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,128.2
604495,Norton Tenby,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
604495,Norton Tenby,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,135.8
604495,Norton Tenby,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,220.3
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.55
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,220.0,L3 Active Power,kW,12.19
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.81
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,220.0,L1 Active Power,kW,20.01
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,220.0,N Current (RMS),A,50.8
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,220.0,L3 Current (RMS),A,53.2
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,220.0,L2 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,220.0,L1 Current (RMS),A,86.5
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.32
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,210.0,L1 Active Power,kW,5.31
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,210.0,N Current (RMS),A,22.9
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,210.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,210.0,L1 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.62
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.73
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.84
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,14.22
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,130.0,N Current (RMS),A,48.8
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,61.7
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,7.23
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.49
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.7
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,110.0,N Current (RMS),A,25.2
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-12 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
604495,Norton Tenby,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
604495,Norton Tenby,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.23
604495,Norton Tenby,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
604495,Norton Tenby,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
604495,Norton Tenby,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,23.83
604495,Norton Tenby,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,26.02
604495,Norton Tenby,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,45.51
604495,Norton Tenby,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,113.5
604495,Norton Tenby,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
604495,Norton Tenby,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,113.0
604495,Norton Tenby,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,195.7
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.13
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,220.0,L3 Active Power,kW,12.87
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,220.0,L2 Active Power,kW,13.01
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,220.0,L1 Active Power,kW,24.22
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,220.0,N Current (RMS),A,55.3
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,220.0,L3 Current (RMS),A,57.2
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,220.0,L2 Current (RMS),A,57.4
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,220.0,L1 Current (RMS),A,105.1
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.33
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.87
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,210.0,N Current (RMS),A,20.3
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,210.0,L1 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.51
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.48
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.73
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,18.69
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,130.0,N Current (RMS),A,65.1
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,80.8
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.0
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.15
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,120.0,N Current (RMS),A,12.7
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.82
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.77
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.85
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,110.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-12 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.79
604495,Norton Tenby,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.51
604495,Norton Tenby,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.2
604495,Norton Tenby,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
604495,Norton Tenby,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
604495,Norton Tenby,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,21.5
604495,Norton Tenby,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,25.57
604495,Norton Tenby,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,53.77
604495,Norton Tenby,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,149.7
604495,Norton Tenby,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,94.2
604495,Norton Tenby,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,113.1
604495,Norton Tenby,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,231.2
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.54
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.8
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,220.0,L3 Active Power,kW,12.83
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,220.0,L2 Active Power,kW,8.95
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,220.0,L1 Active Power,kW,17.74
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,220.0,N Current (RMS),A,50.6
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,220.0,L3 Current (RMS),A,56.2
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,220.0,L2 Current (RMS),A,43.4
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,220.0,L1 Current (RMS),A,77.8
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.35
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.44
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.32
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,210.0,N Current (RMS),A,21.4
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,210.0,L3 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,210.0,L1 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.52
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.11
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.8
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,17.29
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,130.0,N Current (RMS),A,57.6
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,73.6
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.9
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.98
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,120.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,8.04
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.21
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.16
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,110.0,N Current (RMS),A,24.5
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,28.3
604495,Norton Tenby,2023-08-12 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
604495,Norton Tenby,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
604495,Norton Tenby,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
604495,Norton Tenby,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
604495,Norton Tenby,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
604495,Norton Tenby,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
604495,Norton Tenby,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,29.32
604495,Norton Tenby,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,22.3
604495,Norton Tenby,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,47.5
604495,Norton Tenby,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,128.1
604495,Norton Tenby,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,127.6
604495,Norton Tenby,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,98.8
604495,Norton Tenby,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,203.1
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.82
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.13
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.56
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,220.0,L2 Active Power,kW,5.85
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,220.0,L1 Active Power,kW,26.44
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,220.0,N Current (RMS),A,75.9
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,220.0,L3 Current (RMS),A,67.4
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,220.0,L2 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,220.0,L1 Current (RMS),A,114.5
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.23
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,210.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,210.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,210.0,L1 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.49
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.24
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.51
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,17.18
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,130.0,N Current (RMS),A,61.0
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,73.3
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.7
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.77
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,9.42
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,110.0,N Current (RMS),A,28.3
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-12 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,40.3
604495,Norton Tenby,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
604495,Norton Tenby,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
604495,Norton Tenby,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
604495,Norton Tenby,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
604495,Norton Tenby,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
604495,Norton Tenby,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
604495,Norton Tenby,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,24.37
604495,Norton Tenby,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,18.42
604495,Norton Tenby,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,60.07
604495,Norton Tenby,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,176.1
604495,Norton Tenby,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,104.1
604495,Norton Tenby,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
604495,Norton Tenby,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,254.7
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.61
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.15
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,220.0,L3 Active Power,kW,12.17
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,220.0,L2 Active Power,kW,7.15
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,220.0,L1 Active Power,kW,21.78
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,220.0,N Current (RMS),A,60.7
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,220.0,L3 Current (RMS),A,53.1
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,220.0,L2 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,220.0,L1 Current (RMS),A,94.8
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.47
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,210.0,L1 Active Power,kW,6.31
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,210.0,N Current (RMS),A,26.2
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,210.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,210.0,L1 Current (RMS),A,28.6
