Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.07
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.67
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,15.59
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,130.0,N Current (RMS),A,52.2
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,67.1
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.08
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.07
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,120.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.21
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.43
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,110.0,N Current (RMS),A,30.5
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,27.7
604495,Norton Tenby,2023-08-12 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,32.5
604495,Norton Tenby,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.98
604495,Norton Tenby,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.47
604495,Norton Tenby,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.3
604495,Norton Tenby,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
604495,Norton Tenby,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
604495,Norton Tenby,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
604495,Norton Tenby,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,17.38
604495,Norton Tenby,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,19.05
604495,Norton Tenby,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,51.94
604495,Norton Tenby,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,154.5
604495,Norton Tenby,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,75.4
604495,Norton Tenby,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,85.3
604495,Norton Tenby,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,222.5
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.44
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.25
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,220.0,L3 Active Power,kW,14.41
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,220.0,L2 Active Power,kW,12.12
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,220.0,L1 Active Power,kW,21.44
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,220.0,N Current (RMS),A,47.4
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,220.0,L3 Current (RMS),A,62.1
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,220.0,L2 Current (RMS),A,55.5
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,220.0,L1 Current (RMS),A,93.1
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.02
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,210.0,L1 Active Power,kW,6.11
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,210.0,N Current (RMS),A,25.1
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,210.0,L1 Current (RMS),A,27.7
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.37
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.6
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.78
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,14.97
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,130.0,N Current (RMS),A,49.7
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,65.0
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.89
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,120.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,0.94
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.63
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,8.56
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,110.0,N Current (RMS),A,30.8
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-12 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,37.7
604495,Norton Tenby,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
604495,Norton Tenby,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.75
604495,Norton Tenby,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
604495,Norton Tenby,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
604495,Norton Tenby,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
604495,Norton Tenby,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
604495,Norton Tenby,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,20.86
604495,Norton Tenby,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,24.47
604495,Norton Tenby,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,52.33
604495,Norton Tenby,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,139.4
604495,Norton Tenby,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,90.9
604495,Norton Tenby,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,107.1
604495,Norton Tenby,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,224.2
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.26
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.52
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.86
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,220.0,L2 Active Power,kW,6.17
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,220.0,L1 Active Power,kW,21.16
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,220.0,N Current (RMS),A,60.2
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,220.0,L3 Current (RMS),A,60.4
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,220.0,L2 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,220.0,L1 Current (RMS),A,91.8
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,210.0,L1 Active Power,kW,8.39
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,210.0,N Current (RMS),A,34.5
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,210.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,210.0,L1 Current (RMS),A,36.7
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.31
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,4.44
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,14.76
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,14.1
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,130.0,N Current (RMS),A,54.7
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,67.8
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,60.4
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.21
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,120.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.26
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.68
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,9.35
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,110.0,N Current (RMS),A,30.2
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-12 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,40.4
604495,Norton Tenby,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
604495,Norton Tenby,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
604495,Norton Tenby,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
604495,Norton Tenby,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
604495,Norton Tenby,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
604495,Norton Tenby,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,22.11
604495,Norton Tenby,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,28.69
604495,Norton Tenby,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,54.21
604495,Norton Tenby,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,141.0
604495,Norton Tenby,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,96.1
604495,Norton Tenby,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,125.1
604495,Norton Tenby,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,231.6
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.92
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,220.0,L3 Active Power,kW,15.58
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.91
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,220.0,L1 Active Power,kW,23.56
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,220.0,N Current (RMS),A,61.2
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,220.0,L3 Current (RMS),A,67.6
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,220.0,L2 Current (RMS),A,36.3
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,220.0,L1 Current (RMS),A,101.8
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.34
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.27
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.29
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,210.0,N Current (RMS),A,23.6
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,210.0,L1 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.65
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,14.68
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,17.37
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,130.0,N Current (RMS),A,70.2
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,72.7
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,74.4
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.1
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,8.0
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,120.0,N Current (RMS),A,29.6
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,34.2
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.98
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.89
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,8.99
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,110.0,N Current (RMS),A,29.8
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-12 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,39.3
604495,Norton Tenby,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
604495,Norton Tenby,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
604495,Norton Tenby,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.21
604495,Norton Tenby,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
604495,Norton Tenby,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
604495,Norton Tenby,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,21.38
604495,Norton Tenby,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,28.27
604495,Norton Tenby,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,63.21
604495,Norton Tenby,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,173.5
604495,Norton Tenby,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,91.7
604495,Norton Tenby,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,126.4
604495,Norton Tenby,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,269.2
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.37
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.72
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.9
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,220.0,L2 Active Power,kW,7.46
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,220.0,L1 Active Power,kW,20.98
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,220.0,N Current (RMS),A,56.9
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,220.0,L3 Current (RMS),A,65.3
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,220.0,L2 Current (RMS),A,35.4
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,220.0,L1 Current (RMS),A,90.7
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.58
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,210.0,L1 Active Power,kW,6.69
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,210.0,N Current (RMS),A,30.3
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,210.0,L3 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,210.0,L1 Current (RMS),A,31.8
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.33
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,10.12
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,17.61
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,130.0,N Current (RMS),A,55.2
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,43.7
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,74.9
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.14
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.52
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,120.0,N Current (RMS),A,14.7
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.0
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.97
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,110.0,N Current (RMS),A,26.3
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-12 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,31.3
604495,Norton Tenby,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
604495,Norton Tenby,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
604495,Norton Tenby,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
604495,Norton Tenby,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
604495,Norton Tenby,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
604495,Norton Tenby,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,20.07
604495,Norton Tenby,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,23.53
604495,Norton Tenby,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,54.78
604495,Norton Tenby,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,154.5
604495,Norton Tenby,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
604495,Norton Tenby,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,102.4
604495,Norton Tenby,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,234.1
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.03
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.2
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.51
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.6
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,220.0,L1 Active Power,kW,22.72
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,220.0,N Current (RMS),A,54.5
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,220.0,L3 Current (RMS),A,58.9
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,220.0,L2 Current (RMS),A,48.0
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,220.0,L1 Current (RMS),A,98.4
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.52
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.09
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,210.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,210.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,210.0,L1 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.42
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.94
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.98
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,15.03
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,130.0,N Current (RMS),A,49.0
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,64.9
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.22
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.61
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,120.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.3
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,10.91
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.89
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,110.0,N Current (RMS),A,39.8
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,52.6
604495,Norton Tenby,2023-08-12 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
604495,Norton Tenby,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
604495,Norton Tenby,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
604495,Norton Tenby,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
604495,Norton Tenby,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
604495,Norton Tenby,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,20.05
604495,Norton Tenby,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,30.36
604495,Norton Tenby,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,50.34
604495,Norton Tenby,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,129.8
604495,Norton Tenby,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,86.1
604495,Norton Tenby,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,132.8
604495,Norton Tenby,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,214.6
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.83
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.64
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,220.0,L3 Active Power,kW,14.26
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,220.0,L2 Active Power,kW,12.46
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,220.0,L1 Active Power,kW,18.2
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,220.0,N Current (RMS),A,36.5
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,220.0,L3 Current (RMS),A,62.3
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,220.0,L2 Current (RMS),A,54.7
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,220.0,L1 Current (RMS),A,79.6
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.87
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,210.0,L1 Active Power,kW,7.53
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,210.0,N Current (RMS),A,30.3
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,210.0,L3 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,210.0,L1 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.43
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,9.53
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,12.7
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,130.0,N Current (RMS),A,44.2
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,41.2
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,54.4
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.19
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.22
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,120.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.94
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,9.22
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.59
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,110.0,N Current (RMS),A,26.7
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-12 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
604495,Norton Tenby,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
604495,Norton Tenby,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
604495,Norton Tenby,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
604495,Norton Tenby,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
604495,Norton Tenby,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
604495,Norton Tenby,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,21.31
604495,Norton Tenby,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,33.13
604495,Norton Tenby,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,46.24
604495,Norton Tenby,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,107.9
604495,Norton Tenby,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,91.6
604495,Norton Tenby,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,142.4
604495,Norton Tenby,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,197.7
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.23
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.2
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.8
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,220.0,L2 Active Power,kW,11.05
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,220.0,L1 Active Power,kW,21.36
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,220.0,N Current (RMS),A,48.6
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,220.0,L3 Current (RMS),A,68.6
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,220.0,L2 Current (RMS),A,48.9
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,220.0,L1 Current (RMS),A,92.5
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,210.0,L3 Active Power,kW,5.5
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.14
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,210.0,L1 Active Power,kW,7.18
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,210.0,N Current (RMS),A,28.1
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,210.0,L3 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,210.0,L1 Current (RMS),A,31.5
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.3
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.2
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,9.95
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,13.81
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,130.0,N Current (RMS),A,45.9
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,42.9
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,59.4
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.76
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.75
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.68
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,110.0,N Current (RMS),A,21.9
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-12 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
604495,Norton Tenby,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
604495,Norton Tenby,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
604495,Norton Tenby,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
604495,Norton Tenby,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
604495,Norton Tenby,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,26.42
604495,Norton Tenby,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,28.81
604495,Norton Tenby,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,49.23
604495,Norton Tenby,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,116.3
604495,Norton Tenby,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,112.5
604495,Norton Tenby,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,124.3
604495,Norton Tenby,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,210.3
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.97
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.31
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,220.0,L3 Active Power,kW,14.54
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,220.0,L2 Active Power,kW,11.02
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,220.0,L1 Active Power,kW,21.44
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,220.0,N Current (RMS),A,48.0
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,220.0,L3 Current (RMS),A,63.5
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,220.0,L2 Current (RMS),A,48.0
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,220.0,L1 Current (RMS),A,94.0
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.53
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,210.0,L1 Active Power,kW,6.72
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,210.0,N Current (RMS),A,25.6
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,210.0,L3 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,210.0,L1 Current (RMS),A,30.7
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.3
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.98
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,10.88
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,15.85
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,130.0,N Current (RMS),A,53.2
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,49.6
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,67.3
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,3.68
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.01
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,120.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.82
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,12.66
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.01
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,110.0,N Current (RMS),A,36.6
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,54.5
604495,Norton Tenby,2023-08-12 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
604495,Norton Tenby,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
