Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
604495,Norton Tenby,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
604495,Norton Tenby,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
604495,Norton Tenby,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,27.55
604495,Norton Tenby,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,37.13
604495,Norton Tenby,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,51.02
604495,Norton Tenby,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,109.4
604495,Norton Tenby,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,117.6
604495,Norton Tenby,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,158.7
604495,Norton Tenby,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,217.2
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.5
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.84
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,220.0,L3 Active Power,kW,16.04
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,220.0,L2 Active Power,kW,9.4
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,220.0,L1 Active Power,kW,23.47
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,220.0,N Current (RMS),A,57.1
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,220.0,L3 Current (RMS),A,70.2
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,220.0,L2 Current (RMS),A,43.0
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,220.0,L1 Current (RMS),A,101.4
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.88
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.76
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,210.0,N Current (RMS),A,21.9
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,210.0,L3 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,210.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.68
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.02
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,10.83
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,17.94
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,130.0,N Current (RMS),A,60.7
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,50.3
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,76.5
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.53
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.23
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,120.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.31
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.12
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.52
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,110.0,N Current (RMS),A,27.4
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,33.8
604495,Norton Tenby,2023-08-12 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
604495,Norton Tenby,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
604495,Norton Tenby,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
604495,Norton Tenby,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
604495,Norton Tenby,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604495,Norton Tenby,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,25.7
604495,Norton Tenby,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,31.05
604495,Norton Tenby,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,53.93
604495,Norton Tenby,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,127.2
604495,Norton Tenby,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,110.0
604495,Norton Tenby,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,134.1
604495,Norton Tenby,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,229.1
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.84
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.86
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,220.0,L2 Active Power,kW,7.81
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,220.0,L1 Active Power,kW,26.13
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,220.0,N Current (RMS),A,65.9
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,220.0,L3 Current (RMS),A,68.4
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,220.0,L2 Current (RMS),A,35.8
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,220.0,L1 Current (RMS),A,111.6
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,210.0,L3 Active Power,kW,5.11
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.47
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,210.0,N Current (RMS),A,21.5
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,210.0,L3 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,210.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.73
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.43
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,14.13
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,19.24
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,130.0,N Current (RMS),A,67.4
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,62.2
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,81.4
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.02
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.67
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,120.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.03
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.07
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.2
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,110.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,35.6
604495,Norton Tenby,2023-08-12 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,28.5
604495,Norton Tenby,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
604495,Norton Tenby,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
604495,Norton Tenby,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
604495,Norton Tenby,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
604495,Norton Tenby,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
604495,Norton Tenby,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,28.45
604495,Norton Tenby,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,32.06
604495,Norton Tenby,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,56.72
604495,Norton Tenby,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,124.8
604495,Norton Tenby,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,120.8
604495,Norton Tenby,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,137.1
604495,Norton Tenby,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,240.0
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.16
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.09
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.28
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,220.0,L2 Active Power,kW,8.15
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,220.0,L1 Active Power,kW,27.68
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,220.0,N Current (RMS),A,70.4
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,220.0,L3 Current (RMS),A,66.1
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,220.0,L2 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,220.0,L1 Current (RMS),A,117.8
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,210.0,L3 Active Power,kW,5.04
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.43
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,210.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,210.0,L3 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,210.0,L1 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.39
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,13.43
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,18.18
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,130.0,N Current (RMS),A,63.4
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,59.3
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,77.4
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.22
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.89
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,120.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.94
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.16
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.63
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,110.0,N Current (RMS),A,17.9
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-12 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
604495,Norton Tenby,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
604495,Norton Tenby,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
604495,Norton Tenby,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
604495,Norton Tenby,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
604495,Norton Tenby,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,26.88
604495,Norton Tenby,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,29.41
604495,Norton Tenby,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,56.82
604495,Norton Tenby,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,131.0
604495,Norton Tenby,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
604495,Norton Tenby,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,126.4
604495,Norton Tenby,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,240.7
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.64
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.62
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,220.0,L3 Active Power,kW,17.86
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,220.0,L2 Active Power,kW,10.63
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,220.0,L1 Active Power,kW,34.33
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,220.0,N Current (RMS),A,85.8
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,220.0,L3 Current (RMS),A,76.5
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,220.0,L2 Current (RMS),A,47.2
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,220.0,L1 Current (RMS),A,145.0
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,210.0,L3 Active Power,kW,8.22
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.35
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,210.0,N Current (RMS),A,31.1
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,210.0,L3 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,210.0,L1 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.86
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.49
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,12.69
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,16.8
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,130.0,N Current (RMS),A,60.0
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,56.5
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,72.0
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.19
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,120.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.63
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.6
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.39
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,110.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-12 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
604495,Norton Tenby,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
604495,Norton Tenby,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
604495,Norton Tenby,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
604495,Norton Tenby,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
604495,Norton Tenby,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,31.64
604495,Norton Tenby,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,31.66
604495,Norton Tenby,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,63.06
604495,Norton Tenby,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,144.8
604495,Norton Tenby,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
604495,Norton Tenby,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,134.9
604495,Norton Tenby,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,266.0
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.6
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.97
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,220.0,L3 Active Power,kW,19.53
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,220.0,L2 Active Power,kW,17.27
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,220.0,L1 Active Power,kW,41.34
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,220.0,N Current (RMS),A,92.4
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,220.0,L3 Current (RMS),A,83.3
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,220.0,L2 Current (RMS),A,76.2
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,220.0,L1 Current (RMS),A,178.1
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,210.0,L3 Active Power,kW,6.97
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.19
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.34
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,210.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,210.0,L3 Current (RMS),A,29.1
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,210.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.49
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,11.98
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,14.24
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,130.0,N Current (RMS),A,51.9
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,51.2
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,60.8
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.3
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.18
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,120.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.61
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.91
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,110.0,N Current (RMS),A,23.5
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-12 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
604495,Norton Tenby,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
604495,Norton Tenby,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
604495,Norton Tenby,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
604495,Norton Tenby,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,31.87
604495,Norton Tenby,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,37.8
604495,Norton Tenby,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,66.0
604495,Norton Tenby,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,145.3
604495,Norton Tenby,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,134.7
604495,Norton Tenby,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,161.2
604495,Norton Tenby,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,281.9
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.7
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.63
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.67
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,220.0,L1 Active Power,kW,25.34
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,220.0,N Current (RMS),A,66.8
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,220.0,L3 Current (RMS),A,68.0
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,220.0,L2 Current (RMS),A,34.9
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,220.0,L1 Current (RMS),A,108.8
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.98
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.48
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,210.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,210.0,L3 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,210.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.4
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,12.64
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,12.2
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,130.0,N Current (RMS),A,51.6
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,55.1
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,53.9
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.51
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,120.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.16
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,7.86
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.97
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,110.0,N Current (RMS),A,26.4
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-12 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
604495,Norton Tenby,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.13
604495,Norton Tenby,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.35
604495,Norton Tenby,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
604495,Norton Tenby,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
604495,Norton Tenby,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
604495,Norton Tenby,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,25.79
604495,Norton Tenby,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,29.79
604495,Norton Tenby,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,48.5
604495,Norton Tenby,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,110.4
604495,Norton Tenby,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,111.3
604495,Norton Tenby,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,129.3
604495,Norton Tenby,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,208.2
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.3
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.28
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,220.0,L3 Active Power,kW,18.67
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.76
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,220.0,L1 Active Power,kW,26.14
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,220.0,N Current (RMS),A,68.2
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,220.0,L3 Current (RMS),A,80.6
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,220.0,L2 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,220.0,L1 Current (RMS),A,112.3
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,210.0,L3 Active Power,kW,5.55
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.24
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.65
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,210.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,210.0,L3 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,210.0,L1 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,3.34
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.66
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,8.22
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,130.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.0
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,120.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.75
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,9.1
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.76
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,110.0,N Current (RMS),A,28.8
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-12 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.45
604495,Norton Tenby,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.92
604495,Norton Tenby,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.15
604495,Norton Tenby,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
604495,Norton Tenby,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
604495,Norton Tenby,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
604495,Norton Tenby,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,30.35
604495,Norton Tenby,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,26.05
604495,Norton Tenby,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,44.77
604495,Norton Tenby,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,96.8
604495,Norton Tenby,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,130.8
604495,Norton Tenby,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,113.6
604495,Norton Tenby,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,191.9
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.43
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.18
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,220.0,L3 Active Power,kW,18.37
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,220.0,L2 Active Power,kW,8.04
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,220.0,L1 Active Power,kW,26.87
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,220.0,N Current (RMS),A,68.5
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,220.0,L3 Current (RMS),A,79.3
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,220.0,L2 Current (RMS),A,35.4
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,220.0,L1 Current (RMS),A,115.5
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,210.0,L3 Active Power,kW,5.21
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.6
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.74
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,210.0,N Current (RMS),A,23.9
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,210.0,L3 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,210.0,L2 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,210.0,L1 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.66
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,4.87
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.83
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,11.67
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,130.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,50.3
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.73
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.46
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,120.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.4
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,110.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,37.4
604495,Norton Tenby,2023-08-12 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
604495,Norton Tenby,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
604495,Norton Tenby,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.77
604495,Norton Tenby,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
604495,Norton Tenby,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
604495,Norton Tenby,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
604495,Norton Tenby,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,32.8
604495,Norton Tenby,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,25.6
604495,Norton Tenby,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,51.06
604495,Norton Tenby,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,115.8
604495,Norton Tenby,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,139.8
604495,Norton Tenby,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,111.3
604495,Norton Tenby,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,218.9
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.85
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.3
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,220.0,L3 Active Power,kW,19.81
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.4
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,220.0,L1 Active Power,kW,21.49
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,220.0,N Current (RMS),A,46.7
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,220.0,L3 Current (RMS),A,85.3
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,220.0,L2 Current (RMS),A,45.4
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,220.0,L1 Current (RMS),A,92.6
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.81
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.5
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.27
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,210.0,N Current (RMS),A,22.4
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,210.0,L3 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,210.0,L2 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,210.0,L1 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.06
