Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.67
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.41
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,8.67
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,130.0,N Current (RMS),A,27.3
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,37.3
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.12
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,6.67
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,120.0,N Current (RMS),A,24.9
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,30.7
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.5
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,9.18
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.7
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,110.0,N Current (RMS),A,27.7
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,42.1
604495,Norton Tenby,2023-08-12 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
604495,Norton Tenby,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
604495,Norton Tenby,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
604495,Norton Tenby,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
604495,Norton Tenby,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
604495,Norton Tenby,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,32.91
604495,Norton Tenby,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,30.31
604495,Norton Tenby,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,46.8
604495,Norton Tenby,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,91.8
604495,Norton Tenby,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,140.4
604495,Norton Tenby,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,131.2
604495,Norton Tenby,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,199.9
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.58
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.42
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,220.0,L3 Active Power,kW,20.03
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,220.0,L2 Active Power,kW,11.29
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,220.0,L1 Active Power,kW,24.3
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,220.0,N Current (RMS),A,53.6
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,220.0,L3 Current (RMS),A,86.1
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,220.0,L2 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,220.0,L1 Current (RMS),A,104.5
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.93
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.99
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,210.0,N Current (RMS),A,19.7
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,210.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,210.0,L1 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.67
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.43
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,10.97
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,130.0,N Current (RMS),A,40.1
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,38.1
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,50.1
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.74
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,120.0,N Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.45
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,11.5
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.28
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,110.0,N Current (RMS),A,31.7
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,49.9
604495,Norton Tenby,2023-08-12 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
604495,Norton Tenby,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
604495,Norton Tenby,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.21
604495,Norton Tenby,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
604495,Norton Tenby,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
604495,Norton Tenby,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,28.76
604495,Norton Tenby,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,33.86
604495,Norton Tenby,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,47.28
604495,Norton Tenby,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,100.9
604495,Norton Tenby,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,123.0
604495,Norton Tenby,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,145.7
604495,Norton Tenby,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,204.5
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.34
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.41
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.52
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.43
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,220.0,L1 Active Power,kW,23.01
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,220.0,N Current (RMS),A,51.9
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,220.0,L3 Current (RMS),A,67.7
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,220.0,L2 Current (RMS),A,44.6
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,220.0,L1 Current (RMS),A,98.5
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.2
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.44
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.93
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,210.0,N Current (RMS),A,22.3
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,210.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,210.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,210.0,L1 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,12.97
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,11.88
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,130.0,N Current (RMS),A,57.4
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,65.2
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,52.1
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.02
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.46
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.76
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,120.0,N Current (RMS),A,7.2
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.77
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,15.45
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.76
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,110.0,N Current (RMS),A,52.3
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,71.1
604495,Norton Tenby,2023-08-12 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
604495,Norton Tenby,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
604495,Norton Tenby,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
604495,Norton Tenby,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
604495,Norton Tenby,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
604495,Norton Tenby,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,23.15
604495,Norton Tenby,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,40.75
604495,Norton Tenby,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,45.35
604495,Norton Tenby,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,106.4
604495,Norton Tenby,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,99.3
604495,Norton Tenby,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,175.9
604495,Norton Tenby,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,193.8
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.47
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.25
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.89
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.14
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,220.0,L1 Active Power,kW,24.68
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,220.0,N Current (RMS),A,63.1
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,220.0,L3 Current (RMS),A,69.5
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,220.0,L2 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,220.0,L1 Current (RMS),A,107.1
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.36
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.09
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,210.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,210.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,210.0,L1 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.06
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,9.85
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,8.85
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,130.0,N Current (RMS),A,36.7
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,45.0
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,38.5
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.17
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,120.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.43
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.71
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.91
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,110.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-12 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
604495,Norton Tenby,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
604495,Norton Tenby,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
604495,Norton Tenby,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
604495,Norton Tenby,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
604495,Norton Tenby,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
604495,Norton Tenby,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,23.91
604495,Norton Tenby,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,25.23
604495,Norton Tenby,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,41.45
604495,Norton Tenby,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,93.0
604495,Norton Tenby,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,102.5
604495,Norton Tenby,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,109.9
604495,Norton Tenby,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,177.7
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.11
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.71
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,220.0,L3 Active Power,kW,13.65
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,220.0,L2 Active Power,kW,10.41
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,220.0,L1 Active Power,kW,19.41
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,220.0,N Current (RMS),A,46.9
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,220.0,L3 Current (RMS),A,60.3
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,220.0,L2 Current (RMS),A,48.5
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,220.0,L1 Current (RMS),A,83.8
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.18
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.56
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,210.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,210.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,210.0,L1 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,3.58
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.76
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,11.62
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,130.0,N Current (RMS),A,33.9
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,38.2
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,51.4
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.73
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,120.0,N Current (RMS),A,5.0
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.76
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,9.19
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.05
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,110.0,N Current (RMS),A,25.0
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-12 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
604495,Norton Tenby,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
604495,Norton Tenby,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
604495,Norton Tenby,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
604495,Norton Tenby,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
604495,Norton Tenby,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
604495,Norton Tenby,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,24.0
604495,Norton Tenby,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,30.41
604495,Norton Tenby,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,39.5
604495,Norton Tenby,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,89.5
604495,Norton Tenby,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,103.1
604495,Norton Tenby,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,131.6
604495,Norton Tenby,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,169.5
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.34
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.85
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.32
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,220.0,L2 Active Power,kW,19.29
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,220.0,L1 Active Power,kW,20.71
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,220.0,N Current (RMS),A,39.2
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,220.0,L3 Current (RMS),A,66.8
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,220.0,L2 Current (RMS),A,84.2
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,220.0,L1 Current (RMS),A,89.5
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.31
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,210.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,210.0,L1 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.43
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,11.08
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,18.23
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,130.0,N Current (RMS),A,60.8
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,50.4
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,78.4
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,120.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,7.73
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.68
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.69
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,110.0,N Current (RMS),A,31.9
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,38.1
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-12 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
604495,Norton Tenby,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
604495,Norton Tenby,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
604495,Norton Tenby,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
604495,Norton Tenby,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
604495,Norton Tenby,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
604495,Norton Tenby,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,25.81
604495,Norton Tenby,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,40.88
604495,Norton Tenby,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,46.82
604495,Norton Tenby,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,107.7
604495,Norton Tenby,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,110.8
604495,Norton Tenby,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,175.1
604495,Norton Tenby,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,200.3
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.9
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.14
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.94
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.91
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,220.0,L1 Active Power,kW,18.54
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,220.0,N Current (RMS),A,38.3
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,220.0,L3 Current (RMS),A,73.7
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,220.0,L2 Current (RMS),A,49.5
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,220.0,L1 Current (RMS),A,80.2
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.24
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.39
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,210.0,N Current (RMS),A,21.7
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,210.0,L1 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.26
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,20.3
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,22.06
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,130.0,N Current (RMS),A,84.2
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,90.8
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,96.2
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.53
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.17
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,120.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.53
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.12
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.83
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,110.0,N Current (RMS),A,23.6
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-12 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
604495,Norton Tenby,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
604495,Norton Tenby,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
604495,Norton Tenby,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
604495,Norton Tenby,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
604495,Norton Tenby,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
604495,Norton Tenby,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,23.66
604495,Norton Tenby,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,42.11
604495,Norton Tenby,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,49.99
604495,Norton Tenby,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,130.6
604495,Norton Tenby,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,101.2
604495,Norton Tenby,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,182.2
604495,Norton Tenby,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,214.2
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.52
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.61
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.9
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,220.0,L2 Active Power,kW,21.18
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,220.0,L1 Active Power,kW,20.82
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,220.0,N Current (RMS),A,33.8
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,220.0,L3 Current (RMS),A,74.2
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,220.0,L2 Current (RMS),A,91.8
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,220.0,L1 Current (RMS),A,89.4
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.19
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,210.0,N Current (RMS),A,15.7
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,210.0,L1 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.97
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,16.86
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,19.97
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,130.0,N Current (RMS),A,69.0
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,77.5
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,84.7
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.77
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.9
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,120.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.05
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.29
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.63
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,110.0,N Current (RMS),A,25.9
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,38.1
604495,Norton Tenby,2023-08-12 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
604495,Norton Tenby,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
604495,Norton Tenby,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
604495,Norton Tenby,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
604495,Norton Tenby,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604495,Norton Tenby,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,24.95
604495,Norton Tenby,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,49.32
604495,Norton Tenby,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,50.51
604495,Norton Tenby,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,116.2
604495,Norton Tenby,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,107.2
604495,Norton Tenby,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,209.6
604495,Norton Tenby,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,214.3
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.52
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.3
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,220.0,L3 Active Power,kW,13.76
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,220.0,L2 Active Power,kW,15.83
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,220.0,L1 Active Power,kW,24.16
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,220.0,N Current (RMS),A,46.1
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,220.0,L3 Current (RMS),A,60.6
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,220.0,L2 Current (RMS),A,67.8
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,220.0,L1 Current (RMS),A,103.4
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.79
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,210.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,210.0,L1 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.56
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,21.11
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,13.92
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,130.0,N Current (RMS),A,68.3
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,90.8
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,62.4
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.46
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.63
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.16
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,110.0,N Current (RMS),A,19.8
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-12 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
604495,Norton Tenby,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
604495,Norton Tenby,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
604495,Norton Tenby,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
