Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
604495,Norton Tenby,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,21.41
604495,Norton Tenby,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,45.73
604495,Norton Tenby,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,46.5
604495,Norton Tenby,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,115.5
604495,Norton Tenby,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,92.2
604495,Norton Tenby,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,193.9
604495,Norton Tenby,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,198.4
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.58
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.63
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.26
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,220.0,L2 Active Power,kW,15.81
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,220.0,L1 Active Power,kW,25.86
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,220.0,N Current (RMS),A,53.3
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,220.0,L3 Current (RMS),A,58.2
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,220.0,L2 Current (RMS),A,67.8
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,220.0,L1 Current (RMS),A,110.0
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.62
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,210.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.68
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,21.33
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,8.4
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,130.0,N Current (RMS),A,72.4
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,92.3
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.59
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,120.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.33
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.41
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.18
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,110.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-12 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
604495,Norton Tenby,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
604495,Norton Tenby,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
604495,Norton Tenby,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
604495,Norton Tenby,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
604495,Norton Tenby,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
604495,Norton Tenby,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604495,Norton Tenby,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,20.24
604495,Norton Tenby,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,44.41
604495,Norton Tenby,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,43.66
604495,Norton Tenby,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,106.8
604495,Norton Tenby,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
604495,Norton Tenby,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,188.4
604495,Norton Tenby,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,185.6
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.26
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.43
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,220.0,L3 Active Power,kW,16.45
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,220.0,L2 Active Power,kW,17.18
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,220.0,L1 Active Power,kW,29.74
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,220.0,N Current (RMS),A,55.7
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,220.0,L3 Current (RMS),A,71.1
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,220.0,L2 Current (RMS),A,73.7
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,220.0,L1 Current (RMS),A,126.3
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.39
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.4
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,210.0,N Current (RMS),A,15.5
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,210.0,L3 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,210.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.67
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.92
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,16.79
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,12.53
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,130.0,N Current (RMS),A,59.8
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,71.9
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,54.8
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.75
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,120.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.56
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.21
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.69
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,110.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-12 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
604495,Norton Tenby,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
604495,Norton Tenby,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
604495,Norton Tenby,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
604495,Norton Tenby,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
604495,Norton Tenby,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
604495,Norton Tenby,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,24.61
604495,Norton Tenby,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,41.35
604495,Norton Tenby,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,50.1
604495,Norton Tenby,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,105.9
604495,Norton Tenby,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,105.8
604495,Norton Tenby,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,175.9
604495,Norton Tenby,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,212.9
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.82
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.0
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.08
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,220.0,L2 Active Power,kW,14.92
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,220.0,L1 Active Power,kW,27.43
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,220.0,N Current (RMS),A,59.7
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,220.0,L3 Current (RMS),A,67.9
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,220.0,L2 Current (RMS),A,64.5
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,220.0,L1 Current (RMS),A,117.6
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.84
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.57
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,210.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,210.0,L3 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,210.0,L1 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,7.99
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,17.56
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.99
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,130.0,N Current (RMS),A,50.5
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,36.8
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,76.8
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.49
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.25
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.54
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.87
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,110.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-12 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
604495,Norton Tenby,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
604495,Norton Tenby,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
604495,Norton Tenby,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
604495,Norton Tenby,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.61
604495,Norton Tenby,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
604495,Norton Tenby,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
604495,Norton Tenby,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604495,Norton Tenby,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,28.55
604495,Norton Tenby,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,37.65
604495,Norton Tenby,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,41.36
604495,Norton Tenby,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,74.9
604495,Norton Tenby,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,124.1
604495,Norton Tenby,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,162.5
604495,Norton Tenby,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,177.5
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.05
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,220.0,L3 Active Power,kW,12.79
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,220.0,L2 Active Power,kW,13.84
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,220.0,L1 Active Power,kW,24.82
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,220.0,N Current (RMS),A,56.8
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,220.0,L3 Current (RMS),A,57.0
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,220.0,L2 Current (RMS),A,60.0
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,220.0,L1 Current (RMS),A,105.9
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.73
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.72
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.95
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,210.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,210.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,8.09
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.51
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,5.7
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,130.0,N Current (RMS),A,20.7
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,37.0
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.5
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,120.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.74
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.72
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,110.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-12 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
604495,Norton Tenby,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
604495,Norton Tenby,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
604495,Norton Tenby,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
604495,Norton Tenby,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
604495,Norton Tenby,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
604495,Norton Tenby,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
604495,Norton Tenby,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
604495,Norton Tenby,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,24.79
604495,Norton Tenby,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,24.68
604495,Norton Tenby,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,37.69
604495,Norton Tenby,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,79.4
604495,Norton Tenby,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
604495,Norton Tenby,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,107.0
604495,Norton Tenby,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,162.0
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.78
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.6
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,220.0,L3 Active Power,kW,18.81
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,220.0,L2 Active Power,kW,18.6
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,220.0,L1 Active Power,kW,25.47
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,220.0,N Current (RMS),A,42.2
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,220.0,L3 Current (RMS),A,83.0
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,220.0,L2 Current (RMS),A,80.6
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,220.0,L1 Current (RMS),A,109.8
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.8
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,210.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,210.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.62
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.42
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.57
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,130.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.84
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,120.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.92
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,4.78
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.82
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,110.0,N Current (RMS),A,14.7
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-12 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
604495,Norton Tenby,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
604495,Norton Tenby,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
604495,Norton Tenby,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
604495,Norton Tenby,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
604495,Norton Tenby,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
604495,Norton Tenby,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
604495,Norton Tenby,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
604495,Norton Tenby,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,23.34
604495,Norton Tenby,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,29.93
604495,Norton Tenby,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,36.5
604495,Norton Tenby,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,70.0
604495,Norton Tenby,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
604495,Norton Tenby,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,129.2
604495,Norton Tenby,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,156.7
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.15
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.79
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,220.0,L3 Active Power,kW,19.16
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,220.0,L2 Active Power,kW,17.94
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,220.0,L1 Active Power,kW,25.65
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,220.0,N Current (RMS),A,44.5
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,220.0,L3 Current (RMS),A,84.1
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,220.0,L2 Current (RMS),A,77.2
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,220.0,L1 Current (RMS),A,111.2
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.57
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.39
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,210.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,210.0,L3 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.88
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.88
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.31
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,130.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.5
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.82
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.11
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.55
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,110.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-12 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
604495,Norton Tenby,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
604495,Norton Tenby,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
604495,Norton Tenby,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
604495,Norton Tenby,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.6
604495,Norton Tenby,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
604495,Norton Tenby,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604495,Norton Tenby,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
604495,Norton Tenby,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,27.94
604495,Norton Tenby,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,28.71
604495,Norton Tenby,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,36.41
604495,Norton Tenby,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,61.2
604495,Norton Tenby,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,120.9
604495,Norton Tenby,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,123.4
604495,Norton Tenby,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,157.5
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.96
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.92
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,220.0,L3 Active Power,kW,14.69
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,220.0,L2 Active Power,kW,16.49
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,220.0,L1 Active Power,kW,26.03
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,220.0,N Current (RMS),A,52.7
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,220.0,L3 Current (RMS),A,64.4
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,220.0,L2 Current (RMS),A,71.5
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,220.0,L1 Current (RMS),A,112.5
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.65
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,210.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.53
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.39
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.58
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,130.0,N Current (RMS),A,15.8
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.85
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.03
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,120.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.18
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.03
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.12
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,110.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-12 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
604495,Norton Tenby,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.6
604495,Norton Tenby,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
604495,Norton Tenby,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.52
604495,Norton Tenby,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
604495,Norton Tenby,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.48
604495,Norton Tenby,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
604495,Norton Tenby,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
604495,Norton Tenby,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,22.82
604495,Norton Tenby,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,25.62
604495,Norton Tenby,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,38.42
604495,Norton Tenby,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,82.2
604495,Norton Tenby,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
604495,Norton Tenby,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,110.9
604495,Norton Tenby,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,165.9
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.97
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.84
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.32
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,220.0,L2 Active Power,kW,13.81
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,220.0,L1 Active Power,kW,22.06
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,220.0,N Current (RMS),A,49.8
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,220.0,L3 Current (RMS),A,63.8
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,220.0,L2 Current (RMS),A,59.4
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,220.0,L1 Current (RMS),A,95.1
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.81
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,210.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,210.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.54
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.05
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.37
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,130.0,N Current (RMS),A,25.2
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,36.3
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.27
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.11
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,120.0,N Current (RMS),A,14.5
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,9.71
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.68
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.14
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,110.0,N Current (RMS),A,29.4
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,43.8
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-12 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.81
604495,Norton Tenby,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.28
604495,Norton Tenby,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
604495,Norton Tenby,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.17
604495,Norton Tenby,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.36
604495,Norton Tenby,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
604495,Norton Tenby,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
604495,Norton Tenby,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
604495,Norton Tenby,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,28.49
604495,Norton Tenby,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,27.13
604495,Norton Tenby,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,35.49
604495,Norton Tenby,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,66.8
604495,Norton Tenby,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,123.6
604495,Norton Tenby,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,118.5
604495,Norton Tenby,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,153.1
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.63
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,220.0,L3 Active Power,kW,12.97
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,220.0,L2 Active Power,kW,12.02
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,220.0,L1 Active Power,kW,23.9
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,220.0,N Current (RMS),A,57.1
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,220.0,L3 Current (RMS),A,57.5
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,220.0,L2 Current (RMS),A,52.2
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,220.0,L1 Current (RMS),A,102.7
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.07
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,210.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,210.0,L1 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.58
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.42
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.32
