Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,130.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.48
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.18
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,120.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.14
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.25
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.47
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,110.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-12 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
604495,Norton Tenby,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.03
604495,Norton Tenby,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
604495,Norton Tenby,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.01
604495,Norton Tenby,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.15
604495,Norton Tenby,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
604495,Norton Tenby,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
604495,Norton Tenby,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
604495,Norton Tenby,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,20.74
604495,Norton Tenby,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,21.62
604495,Norton Tenby,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,33.94
604495,Norton Tenby,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,78.1
604495,Norton Tenby,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,90.3
604495,Norton Tenby,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,94.9
604495,Norton Tenby,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,146.5
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.48
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.59
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,220.0,L3 Active Power,kW,11.31
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,220.0,L2 Active Power,kW,13.4
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,220.0,L1 Active Power,kW,21.78
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,220.0,N Current (RMS),A,50.0
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,220.0,L3 Current (RMS),A,51.0
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,220.0,L2 Current (RMS),A,59.2
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,220.0,L1 Current (RMS),A,93.8
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.54
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,210.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.47
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.39
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.16
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,130.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.22
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,120.0,N Current (RMS),A,5.0
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.65
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.07
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.39
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,110.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-12 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.94
604495,Norton Tenby,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.81
604495,Norton Tenby,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.27
604495,Norton Tenby,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.88
604495,Norton Tenby,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
604495,Norton Tenby,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
604495,Norton Tenby,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
604495,Norton Tenby,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,16.95
604495,Norton Tenby,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,20.63
604495,Norton Tenby,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,31.09
604495,Norton Tenby,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,73.4
604495,Norton Tenby,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,73.9
604495,Norton Tenby,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,91.2
604495,Norton Tenby,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,134.3
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.9
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.6
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.71
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,220.0,L2 Active Power,kW,16.88
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,220.0,L1 Active Power,kW,25.89
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,220.0,N Current (RMS),A,53.2
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,220.0,L3 Current (RMS),A,69.9
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,220.0,L2 Current (RMS),A,74.6
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,220.0,L1 Current (RMS),A,111.9
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.35
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,210.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,210.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,210.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.57
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.9
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.61
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,130.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.41
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.6
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,110.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-12 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.77
604495,Norton Tenby,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.77
604495,Norton Tenby,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.85
604495,Norton Tenby,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
604495,Norton Tenby,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
604495,Norton Tenby,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
604495,Norton Tenby,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,23.66
604495,Norton Tenby,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,24.25
604495,Norton Tenby,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,35.71
604495,Norton Tenby,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,76.8
604495,Norton Tenby,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,103.6
604495,Norton Tenby,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,106.7
604495,Norton Tenby,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,154.4
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.81
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.93
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,220.0,L2 Active Power,kW,16.41
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,220.0,L1 Active Power,kW,20.44
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,220.0,N Current (RMS),A,34.3
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,220.0,L3 Current (RMS),A,70.6
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,220.0,L2 Current (RMS),A,71.4
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,220.0,L1 Current (RMS),A,88.5
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.72
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,210.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,210.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.42
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.05
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.88
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,130.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,120.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.75
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.59
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.85
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,110.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-12 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.53
604495,Norton Tenby,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.38
604495,Norton Tenby,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.61
604495,Norton Tenby,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.57
604495,Norton Tenby,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
604495,Norton Tenby,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
604495,Norton Tenby,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
604495,Norton Tenby,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,23.08
604495,Norton Tenby,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,23.75
604495,Norton Tenby,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,32.16
604495,Norton Tenby,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,62.6
604495,Norton Tenby,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
604495,Norton Tenby,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
604495,Norton Tenby,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,138.8
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.31
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.21
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,220.0,L3 Active Power,kW,18.66
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,220.0,L2 Active Power,kW,19.83
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,220.0,L1 Active Power,kW,20.29
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,220.0,N Current (RMS),A,27.7
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,220.0,L3 Current (RMS),A,82.0
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,220.0,L2 Current (RMS),A,86.2
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,220.0,L1 Current (RMS),A,87.9
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.63
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,210.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.32
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.0
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.77
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,130.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.69
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.18
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,120.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.82
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.94
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.75
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,110.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-12 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
604495,Norton Tenby,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.62
604495,Norton Tenby,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.6
604495,Norton Tenby,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.74
604495,Norton Tenby,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
604495,Norton Tenby,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
604495,Norton Tenby,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,25.99
604495,Norton Tenby,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,27.51
604495,Norton Tenby,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,34.62
604495,Norton Tenby,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,64.4
604495,Norton Tenby,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,113.2
604495,Norton Tenby,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,119.8
604495,Norton Tenby,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,149.1
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.56
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,220.0,L3 Active Power,kW,17.92
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,220.0,L2 Active Power,kW,20.5
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,220.0,L1 Active Power,kW,18.48
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,220.0,N Current (RMS),A,24.3
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,220.0,L3 Current (RMS),A,81.6
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,220.0,L2 Current (RMS),A,92.9
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,220.0,L1 Current (RMS),A,80.8
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.79
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,210.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,210.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,210.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,3.33
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.11
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.97
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,130.0,N Current (RMS),A,15.6
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.86
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.16
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,120.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.11
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.24
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.28
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,110.0,N Current (RMS),A,15.8
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-12 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.39
604495,Norton Tenby,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
604495,Norton Tenby,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
604495,Norton Tenby,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.68
604495,Norton Tenby,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
604495,Norton Tenby,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
604495,Norton Tenby,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
604495,Norton Tenby,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,26.78
604495,Norton Tenby,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,27.58
604495,Norton Tenby,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,31.68
604495,Norton Tenby,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,53.6
604495,Norton Tenby,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,116.6
604495,Norton Tenby,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,122.7
604495,Norton Tenby,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,137.6
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.98
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,220.0,L3 Active Power,kW,12.62
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,220.0,L2 Active Power,kW,18.61
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,220.0,L1 Active Power,kW,17.25
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,220.0,N Current (RMS),A,34.1
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,220.0,L3 Current (RMS),A,55.8
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,220.0,L2 Current (RMS),A,81.5
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,220.0,L1 Current (RMS),A,74.1
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.18
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,210.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,210.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,4.81
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.74
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.93
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,130.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.21
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,120.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.18
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.27
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,110.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-12 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.68
604495,Norton Tenby,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.53
604495,Norton Tenby,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.54
604495,Norton Tenby,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
604495,Norton Tenby,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
604495,Norton Tenby,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
604495,Norton Tenby,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,22.23
604495,Norton Tenby,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,26.14
604495,Norton Tenby,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,29.85
604495,Norton Tenby,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,55.6
604495,Norton Tenby,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,97.5
604495,Norton Tenby,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,114.1
604495,Norton Tenby,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,128.0
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.43
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.15
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.57
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.64
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,220.0,L1 Active Power,kW,11.25
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,220.0,N Current (RMS),A,21.8
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,220.0,L3 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,220.0,L2 Current (RMS),A,41.4
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,220.0,L1 Current (RMS),A,48.8
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.0
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,210.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,210.0,L1 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.06
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.87
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,130.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.14
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.66
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.96
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.44
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,110.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-12 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.29
604495,Norton Tenby,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
604495,Norton Tenby,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
604495,Norton Tenby,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.58
604495,Norton Tenby,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
604495,Norton Tenby,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
604495,Norton Tenby,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
604495,Norton Tenby,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
604495,Norton Tenby,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,14.37
604495,Norton Tenby,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,17.56
604495,Norton Tenby,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,23.8
604495,Norton Tenby,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,57.7
604495,Norton Tenby,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,61.6
604495,Norton Tenby,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
604495,Norton Tenby,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,102.8
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.04
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.48
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,220.0,L3 Active Power,kW,11.08
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,220.0,L2 Active Power,kW,10.18
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,220.0,L1 Active Power,kW,11.55
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,220.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,220.0,L3 Current (RMS),A,48.7
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,220.0,L2 Current (RMS),A,43.8
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,220.0,L1 Current (RMS),A,50.0
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.5
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.24
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,210.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,210.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,210.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.83
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.85
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,130.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.98
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.23
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,120.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.34
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.15
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.82
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,110.0,N Current (RMS),A,12.7
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-12 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
604495,Norton Tenby,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.85
604495,Norton Tenby,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.58
604495,Norton Tenby,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.13
604495,Norton Tenby,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
604495,Norton Tenby,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
604495,Norton Tenby,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,17.44
604495,Norton Tenby,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,17.98
