Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,22.69
604495,Norton Tenby,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,48.9
604495,Norton Tenby,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,74.8
604495,Norton Tenby,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
604495,Norton Tenby,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,97.9
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.08
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.46
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,220.0,L3 Active Power,kW,11.31
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.91
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,220.0,L1 Active Power,kW,14.18
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,220.0,N Current (RMS),A,28.2
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,220.0,L3 Current (RMS),A,49.8
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,220.0,L2 Current (RMS),A,42.4
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,220.0,L1 Current (RMS),A,61.7
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.64
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,210.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,210.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.81
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.85
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,130.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.08
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.3
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,120.0,N Current (RMS),A,4.7
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.24
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.01
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.01
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,110.0,N Current (RMS),A,18.2
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-12 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.27
604495,Norton Tenby,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.57
604495,Norton Tenby,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
604495,Norton Tenby,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.58
604495,Norton Tenby,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.74
604495,Norton Tenby,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
604495,Norton Tenby,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
604495,Norton Tenby,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,15.76
604495,Norton Tenby,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,19.64
604495,Norton Tenby,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,25.99
604495,Norton Tenby,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,59.8
604495,Norton Tenby,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
604495,Norton Tenby,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,85.4
604495,Norton Tenby,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,111.6
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.66
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,220.0,L3 Active Power,kW,10.44
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,220.0,L2 Active Power,kW,10.36
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,220.0,L1 Active Power,kW,12.34
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,220.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,220.0,L3 Current (RMS),A,46.0
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,220.0,L2 Current (RMS),A,44.2
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,220.0,L1 Current (RMS),A,54.5
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.82
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.73
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.26
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,210.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,210.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,210.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.24
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.92
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,130.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.28
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,120.0,N Current (RMS),A,5.0
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.74
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.46
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.65
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,110.0,N Current (RMS),A,15.6
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-12 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
604495,Norton Tenby,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
604495,Norton Tenby,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.62
604495,Norton Tenby,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
604495,Norton Tenby,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
604495,Norton Tenby,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
604495,Norton Tenby,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,16.76
604495,Norton Tenby,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,17.64
604495,Norton Tenby,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,24.46
604495,Norton Tenby,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,54.4
604495,Norton Tenby,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,72.4
604495,Norton Tenby,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
604495,Norton Tenby,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,105.2
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.72
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.96
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,220.0,L3 Active Power,kW,10.1
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,220.0,L2 Active Power,kW,10.72
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,220.0,L1 Active Power,kW,9.78
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,220.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,220.0,L3 Current (RMS),A,45.7
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,220.0,L2 Current (RMS),A,45.9
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,220.0,L1 Current (RMS),A,43.1
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.84
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.61
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,210.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,210.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.16
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.09
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.01
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,130.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,120.0,N Current (RMS),A,5.0
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.09
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.27
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.54
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,110.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-12 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.25
604495,Norton Tenby,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
604495,Norton Tenby,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
604495,Norton Tenby,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.59
604495,Norton Tenby,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
604495,Norton Tenby,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
604495,Norton Tenby,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
604495,Norton Tenby,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,16.81
604495,Norton Tenby,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,17.67
604495,Norton Tenby,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,19.19
604495,Norton Tenby,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,38.8
604495,Norton Tenby,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,72.3
604495,Norton Tenby,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
604495,Norton Tenby,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,83.6
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.58
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.36
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.06
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,220.0,L2 Active Power,kW,10.03
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,220.0,L1 Active Power,kW,11.59
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,220.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,220.0,L3 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,220.0,L2 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,220.0,L1 Current (RMS),A,51.4
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.34
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,210.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,210.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.21
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.93
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,130.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,120.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.57
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.26
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.27
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,110.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-12 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
604495,Norton Tenby,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
604495,Norton Tenby,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.55
604495,Norton Tenby,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
604495,Norton Tenby,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
604495,Norton Tenby,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
604495,Norton Tenby,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,15.97
604495,Norton Tenby,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,17.17
604495,Norton Tenby,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,20.39
604495,Norton Tenby,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,43.7
604495,Norton Tenby,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
604495,Norton Tenby,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
604495,Norton Tenby,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,88.8
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.33
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.37
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.04
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.97
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,220.0,L1 Active Power,kW,8.17
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,220.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,220.0,L3 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,220.0,L2 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,220.0,L1 Current (RMS),A,36.7
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.7
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.19
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,210.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,210.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,210.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.11
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.09
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.78
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,130.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.3
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,120.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,6.78
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.42
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.4
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,110.0,N Current (RMS),A,16.5
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,29.9
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-12 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
604495,Norton Tenby,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
604495,Norton Tenby,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.6
604495,Norton Tenby,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
604495,Norton Tenby,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
604495,Norton Tenby,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
604495,Norton Tenby,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
604495,Norton Tenby,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,18.24
604495,Norton Tenby,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,12.26
604495,Norton Tenby,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,16.84
604495,Norton Tenby,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,47.1
604495,Norton Tenby,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,77.7
604495,Norton Tenby,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
604495,Norton Tenby,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,74.4
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.13
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.42
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,220.0,L3 Active Power,kW,8.63
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.39
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,220.0,L1 Active Power,kW,8.78
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,220.0,N Current (RMS),A,28.9
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,220.0,L3 Current (RMS),A,38.8
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,220.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,220.0,L1 Current (RMS),A,39.9
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.13
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,210.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,210.0,L1 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.99
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.66
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,130.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.32
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,120.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,7.56
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,2.6
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.79
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,110.0,N Current (RMS),A,17.5
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,32.9
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-12 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
604495,Norton Tenby,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
604495,Norton Tenby,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.61
604495,Norton Tenby,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
604495,Norton Tenby,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
604495,Norton Tenby,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
604495,Norton Tenby,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,18.32
604495,Norton Tenby,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,9.84
604495,Norton Tenby,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,18.69
604495,Norton Tenby,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,55.2
604495,Norton Tenby,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
604495,Norton Tenby,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
604495,Norton Tenby,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,81.4
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.71
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.7
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,220.0,L3 Active Power,kW,9.57
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.3
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,220.0,L1 Active Power,kW,10.31
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,220.0,N Current (RMS),A,36.7
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,220.0,L3 Current (RMS),A,43.1
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,220.0,L2 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,220.0,L1 Current (RMS),A,45.2
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.95
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.93
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,210.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,210.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,210.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.98
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.7
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,130.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,120.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,7.34
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.29
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.87
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,110.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,31.4
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-12 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
604495,Norton Tenby,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.43
604495,Norton Tenby,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
604495,Norton Tenby,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.65
604495,Norton Tenby,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
604495,Norton Tenby,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
604495,Norton Tenby,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
604495,Norton Tenby,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,19.25
604495,Norton Tenby,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,10.19
604495,Norton Tenby,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,20.15
604495,Norton Tenby,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,60.5
604495,Norton Tenby,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
604495,Norton Tenby,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
604495,Norton Tenby,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.27
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.43
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.34
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,220.0,L1 Active Power,kW,8.77
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,220.0,N Current (RMS),A,31.2
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,220.0,L3 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,220.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,220.0,L1 Current (RMS),A,38.8
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.2
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,210.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,210.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.74
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.02
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,130.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.46
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,120.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.93
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.21
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.78
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,110.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-12 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
604495,Norton Tenby,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
604495,Norton Tenby,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.67
604495,Norton Tenby,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
604495,Norton Tenby,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
604495,Norton Tenby,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
604495,Norton Tenby,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,16.68
604495,Norton Tenby,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,10.89
604495,Norton Tenby,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,18.23
604495,Norton Tenby,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,50.2
604495,Norton Tenby,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,70.2
604495,Norton Tenby,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,50.3
604495,Norton Tenby,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,78.7
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.5
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.5
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.72
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.52
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,220.0,L1 Active Power,kW,9.46
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,220.0,N Current (RMS),A,31.1
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,220.0,L3 Current (RMS),A,43.2
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,220.0,L2 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,220.0,L1 Current (RMS),A,42.3
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.8
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.8
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,210.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,210.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,210.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.69
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.68
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.89
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,130.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,32.3
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
