Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.22
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.52
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.03
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.28
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,110.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-12 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
604495,Norton Tenby,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.23
604495,Norton Tenby,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
604495,Norton Tenby,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
604495,Norton Tenby,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
604495,Norton Tenby,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
604495,Norton Tenby,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,18.2
604495,Norton Tenby,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,14.95
604495,Norton Tenby,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,18.66
604495,Norton Tenby,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,46.3
604495,Norton Tenby,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,77.2
604495,Norton Tenby,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,70.1
604495,Norton Tenby,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,80.8
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.79
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.58
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.12
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.59
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,220.0,L1 Active Power,kW,10.87
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,220.0,N Current (RMS),A,34.4
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,220.0,L3 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,220.0,L2 Current (RMS),A,53.5
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,220.0,L1 Current (RMS),A,47.8
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.47
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.06
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,210.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,210.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,210.0,L1 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.26
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.93
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,130.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.16
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,120.0,N Current (RMS),A,3.8
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.91
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.58
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.15
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,110.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,28.2
604495,Norton Tenby,2023-08-12 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
604495,Norton Tenby,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.23
604495,Norton Tenby,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
604495,Norton Tenby,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.49
604495,Norton Tenby,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
604495,Norton Tenby,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
604495,Norton Tenby,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
604495,Norton Tenby,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,14.02
604495,Norton Tenby,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,14.17
604495,Norton Tenby,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,19.18
604495,Norton Tenby,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,46.6
604495,Norton Tenby,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,59.6
604495,Norton Tenby,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,80.7
604495,Norton Tenby,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.78
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.97
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,220.0,L3 Active Power,kW,8.74
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,220.0,L2 Active Power,kW,3.77
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,220.0,L1 Active Power,kW,11.22
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,220.0,N Current (RMS),A,33.5
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,220.0,L3 Current (RMS),A,38.6
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,220.0,L2 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,220.0,L1 Current (RMS),A,49.9
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.87
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.89
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,210.0,N Current (RMS),A,17.6
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,210.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,210.0,L1 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.27
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.59
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.85
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,130.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,120.0,N Current (RMS),A,3.8
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.91
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.82
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.06
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,110.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-12 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
604495,Norton Tenby,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.27
604495,Norton Tenby,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
604495,Norton Tenby,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.47
604495,Norton Tenby,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
604495,Norton Tenby,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
604495,Norton Tenby,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
604495,Norton Tenby,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,13.32
604495,Norton Tenby,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,15.44
604495,Norton Tenby,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,21.17
604495,Norton Tenby,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,54.6
604495,Norton Tenby,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
604495,Norton Tenby,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,68.3
604495,Norton Tenby,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.3
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,220.0,L3 Active Power,kW,8.61
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,220.0,L2 Active Power,kW,5.78
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,220.0,L1 Active Power,kW,9.49
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,220.0,N Current (RMS),A,26.5
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,220.0,L3 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,220.0,L2 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,220.0,L1 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.38
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,210.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,210.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,210.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.05
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.21
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.92
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,130.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,120.0,N Current (RMS),A,3.6
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.68
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.84
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.17
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,110.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,25.6
604495,Norton Tenby,2023-08-12 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.29
604495,Norton Tenby,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
604495,Norton Tenby,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
604495,Norton Tenby,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.61
604495,Norton Tenby,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
604495,Norton Tenby,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
604495,Norton Tenby,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
604495,Norton Tenby,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,14.64
604495,Norton Tenby,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,16.46
604495,Norton Tenby,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,18.1
604495,Norton Tenby,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,40.5
604495,Norton Tenby,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,62.2
604495,Norton Tenby,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
604495,Norton Tenby,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,78.4
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.48
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.0
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,220.0,L3 Active Power,kW,7.93
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,220.0,L2 Active Power,kW,5.43
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,220.0,L1 Active Power,kW,8.9
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,220.0,N Current (RMS),A,22.9
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,220.0,L3 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,220.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,220.0,L1 Current (RMS),A,39.1
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.33
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,210.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,210.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.31
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.22
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.06
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,130.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.72
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,120.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.26
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.49
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,110.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-12 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
604495,Norton Tenby,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
604495,Norton Tenby,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.55
604495,Norton Tenby,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
604495,Norton Tenby,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
604495,Norton Tenby,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
604495,Norton Tenby,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,13.5
604495,Norton Tenby,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,13.38
604495,Norton Tenby,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,20.5
604495,Norton Tenby,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,52.3
604495,Norton Tenby,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
604495,Norton Tenby,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
604495,Norton Tenby,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,88.1
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.32
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.15
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,220.0,L3 Active Power,kW,8.19
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.98
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,220.0,L1 Active Power,kW,8.94
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,220.0,N Current (RMS),A,28.9
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,220.0,L3 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,220.0,L2 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,220.0,L1 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.51
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,210.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,210.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,210.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,5.42
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.47
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.9
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,130.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.2
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.39
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,120.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.9
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.44
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,110.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-12 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
604495,Norton Tenby,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.27
604495,Norton Tenby,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
604495,Norton Tenby,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
604495,Norton Tenby,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
604495,Norton Tenby,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
604495,Norton Tenby,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,16.9
604495,Norton Tenby,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,12.17
604495,Norton Tenby,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,18.18
604495,Norton Tenby,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,47.1
604495,Norton Tenby,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
604495,Norton Tenby,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
604495,Norton Tenby,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.27
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.63
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,220.0,L3 Active Power,kW,7.41
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.27
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,220.0,L1 Active Power,kW,9.43
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,220.0,N Current (RMS),A,27.6
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,220.0,L3 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,220.0,L2 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,220.0,L1 Current (RMS),A,42.3
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.73
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.93
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,210.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,210.0,L1 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,5.48
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.06
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.94
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,130.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.85
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.41
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.28
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.34
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.5
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.35
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,110.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-12 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.29
604495,Norton Tenby,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
604495,Norton Tenby,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
604495,Norton Tenby,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.58
604495,Norton Tenby,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
604495,Norton Tenby,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
604495,Norton Tenby,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,16.69
604495,Norton Tenby,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,12.97
604495,Norton Tenby,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,17.92
604495,Norton Tenby,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,42.3
604495,Norton Tenby,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
604495,Norton Tenby,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
604495,Norton Tenby,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.78
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,220.0,L3 Active Power,kW,7.74
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.87
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,220.0,L1 Active Power,kW,9.29
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,220.0,N Current (RMS),A,29.7
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,220.0,L3 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,220.0,L2 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,220.0,L1 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.93
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,210.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,210.0,L1 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,5.61
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.13
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.9
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,130.0,N Current (RMS),A,14.1
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.54
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,120.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.1
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.82
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.42
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,110.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-12 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.41
604495,Norton Tenby,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
604495,Norton Tenby,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.47
604495,Norton Tenby,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
604495,Norton Tenby,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.71
604495,Norton Tenby,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
604495,Norton Tenby,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
604495,Norton Tenby,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
604495,Norton Tenby,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604495,Norton Tenby,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,17.63
604495,Norton Tenby,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,12.05
604495,Norton Tenby,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,18.8
604495,Norton Tenby,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,49.2
604495,Norton Tenby,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,74.7
604495,Norton Tenby,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
604495,Norton Tenby,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,81.9
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.86
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.17
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,220.0,L2 Active Power,kW,3.54
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,220.0,L1 Active Power,kW,9.78
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,220.0,N Current (RMS),A,34.5
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,220.0,L3 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,220.0,L2 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,220.0,L1 Current (RMS),A,43.3
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.58
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.04
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,210.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,210.0,L3 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,210.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,5.65
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.36
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.94
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,130.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.61
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,120.0,N Current (RMS),A,4.1
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.18
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.98
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.62
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,110.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-12 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
604495,Norton Tenby,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
604495,Norton Tenby,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.75
604495,Norton Tenby,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
604495,Norton Tenby,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
604495,Norton Tenby,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
604495,Norton Tenby,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,20.04
604495,Norton Tenby,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,14.35
604495,Norton Tenby,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,19.59
604495,Norton Tenby,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,50.2
604495,Norton Tenby,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,85.3
604495,Norton Tenby,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
604495,Norton Tenby,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.3
