Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.71
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.13
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,220.0,L3 Active Power,kW,8.71
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.81
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,220.0,L1 Active Power,kW,8.8
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,220.0,N Current (RMS),A,32.7
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,220.0,L3 Current (RMS),A,39.5
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,220.0,L2 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,220.0,L1 Current (RMS),A,39.4
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.47
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.08
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.17
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,210.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,210.0,L3 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,210.0,L1 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,5.35
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.26
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.91
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,130.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.54
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.17
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,120.0,N Current (RMS),A,4.3
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.1
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.42
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.23
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,110.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-12 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
604495,Norton Tenby,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.49
604495,Norton Tenby,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
604495,Norton Tenby,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.77
604495,Norton Tenby,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
604495,Norton Tenby,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
604495,Norton Tenby,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
604495,Norton Tenby,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,21.0
604495,Norton Tenby,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,14.12
604495,Norton Tenby,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,19.28
604495,Norton Tenby,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,53.4
604495,Norton Tenby,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
604495,Norton Tenby,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
604495,Norton Tenby,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.75
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.59
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,220.0,L3 Active Power,kW,11.29
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.08
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.47
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,220.0,N Current (RMS),A,36.3
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,220.0,L3 Current (RMS),A,50.2
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,220.0,L2 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,220.0,L1 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.62
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.65
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,210.0,N Current (RMS),A,14.9
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,210.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,210.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.98
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.1
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.84
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,130.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.41
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.22
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.3
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.31
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,110.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-12 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
604495,Norton Tenby,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.53
604495,Norton Tenby,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
604495,Norton Tenby,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.79
604495,Norton Tenby,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
604495,Norton Tenby,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
604495,Norton Tenby,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
604495,Norton Tenby,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
604495,Norton Tenby,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,20.67
604495,Norton Tenby,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,13.0
604495,Norton Tenby,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,19.66
604495,Norton Tenby,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,59.7
604495,Norton Tenby,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
604495,Norton Tenby,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
604495,Norton Tenby,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,86.1
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.28
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.18
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,220.0,L3 Active Power,kW,10.0
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.32
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.62
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,220.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,220.0,L3 Current (RMS),A,44.3
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,220.0,L2 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,220.0,L1 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.19
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.67
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,210.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.98
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.59
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.9
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,130.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.44
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.3
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,120.0,N Current (RMS),A,4.8
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.3
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.15
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,110.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-12 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.48
604495,Norton Tenby,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
604495,Norton Tenby,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.56
604495,Norton Tenby,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
604495,Norton Tenby,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.76
604495,Norton Tenby,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
604495,Norton Tenby,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
604495,Norton Tenby,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
604495,Norton Tenby,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,17.44
604495,Norton Tenby,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,15.7
604495,Norton Tenby,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,19.97
604495,Norton Tenby,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,46.9
604495,Norton Tenby,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
604495,Norton Tenby,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
604495,Norton Tenby,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.77
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.93
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,220.0,L3 Active Power,kW,12.29
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.74
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,220.0,L1 Active Power,kW,10.37
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,220.0,N Current (RMS),A,36.8
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,220.0,L3 Current (RMS),A,54.7
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,220.0,L2 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,220.0,L1 Current (RMS),A,45.0
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.57
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,210.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,210.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,3.96
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.22
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.15
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,130.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.46
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.35
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.98
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.61
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.22
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,110.0,N Current (RMS),A,18.4
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-12 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.41
604495,Norton Tenby,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
604495,Norton Tenby,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.51
604495,Norton Tenby,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
604495,Norton Tenby,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.73
604495,Norton Tenby,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
604495,Norton Tenby,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
604495,Norton Tenby,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
604495,Norton Tenby,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604495,Norton Tenby,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,19.68
604495,Norton Tenby,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,15.88
604495,Norton Tenby,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,21.65
604495,Norton Tenby,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,53.2
604495,Norton Tenby,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
604495,Norton Tenby,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
604495,Norton Tenby,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,93.6
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.62
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.21
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.98
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.27
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,220.0,L1 Active Power,kW,10.45
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,220.0,N Current (RMS),A,33.4
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,220.0,L3 Current (RMS),A,48.8
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,220.0,L2 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,220.0,L1 Current (RMS),A,46.3
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.11
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.49
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,210.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,210.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,210.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.37
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.21
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.22
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,130.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.33
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.21
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.01
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.85
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.44
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,110.0,N Current (RMS),A,17.2
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,29.7
604495,Norton Tenby,2023-08-12 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
604495,Norton Tenby,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.53
604495,Norton Tenby,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
604495,Norton Tenby,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.74
604495,Norton Tenby,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
604495,Norton Tenby,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
604495,Norton Tenby,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
604495,Norton Tenby,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,18.8
604495,Norton Tenby,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,15.54
604495,Norton Tenby,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,23.82
604495,Norton Tenby,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,59.0
604495,Norton Tenby,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,80.7
604495,Norton Tenby,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,69.4
604495,Norton Tenby,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,102.4
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.32
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.22
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.78
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,220.0,L2 Active Power,kW,5.18
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,220.0,L1 Active Power,kW,7.68
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,220.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,220.0,L3 Current (RMS),A,43.3
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,220.0,L2 Current (RMS),A,47.2
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,220.0,L1 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.98
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.92
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,210.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,210.0,L1 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.01
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.21
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.3
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,130.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,120.0,N Current (RMS),A,4.8
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.05
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.37
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.17
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,110.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-12 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.43
604495,Norton Tenby,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
604495,Norton Tenby,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.51
604495,Norton Tenby,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
604495,Norton Tenby,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.76
604495,Norton Tenby,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
604495,Norton Tenby,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
604495,Norton Tenby,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
604495,Norton Tenby,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
604495,Norton Tenby,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,14.18
604495,Norton Tenby,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,16.04
604495,Norton Tenby,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,21.33
604495,Norton Tenby,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,54.7
604495,Norton Tenby,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,60.2
604495,Norton Tenby,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
604495,Norton Tenby,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,92.1
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.66
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.78
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,220.0,L3 Active Power,kW,9.04
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.93
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,220.0,L1 Active Power,kW,9.18
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,220.0,N Current (RMS),A,26.6
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,220.0,L3 Current (RMS),A,39.9
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,220.0,L2 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,220.0,L1 Current (RMS),A,41.4
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.8
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.36
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.37
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,210.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,210.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,210.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.05
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.53
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.13
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,130.0,N Current (RMS),A,13.3
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.35
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.13
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.43
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.09
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,110.0,N Current (RMS),A,18.8
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,28.2
604495,Norton Tenby,2023-08-12 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.42
604495,Norton Tenby,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
604495,Norton Tenby,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.49
604495,Norton Tenby,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
604495,Norton Tenby,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.77
604495,Norton Tenby,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
604495,Norton Tenby,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
604495,Norton Tenby,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
604495,Norton Tenby,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,14.62
604495,Norton Tenby,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,17.73
604495,Norton Tenby,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,23.12
604495,Norton Tenby,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,59.6
604495,Norton Tenby,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,63.2
604495,Norton Tenby,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
604495,Norton Tenby,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,100.7
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.69
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.79
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.9
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,220.0,L3 Active Power,kW,10.9
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,220.0,L2 Active Power,kW,5.15
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,220.0,L1 Active Power,kW,11.22
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,220.0,N Current (RMS),A,31.8
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,220.0,L3 Current (RMS),A,47.7
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,220.0,L2 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,220.0,L1 Current (RMS),A,50.2
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,210.0,L3 Active Power,kW,3.5
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.68
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,210.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,210.0,L3 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,210.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.03
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.02
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,130.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.49
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.28
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.52
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.04
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.54
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,110.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-12 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.39
604495,Norton Tenby,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
604495,Norton Tenby,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
604495,Norton Tenby,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.74
604495,Norton Tenby,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
604495,Norton Tenby,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
604495,Norton Tenby,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
604495,Norton Tenby,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,18.69
604495,Norton Tenby,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,14.5
604495,Norton Tenby,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,21.74
604495,Norton Tenby,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,52.4
604495,Norton Tenby,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
604495,Norton Tenby,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
604495,Norton Tenby,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,93.3
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.31
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.51
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.5
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.16
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,220.0,L1 Active Power,kW,11.29
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,220.0,N Current (RMS),A,29.1
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,220.0,L3 Current (RMS),A,42.3
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,220.0,L2 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,220.0,L1 Current (RMS),A,49.5
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.9
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.18
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,210.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,210.0,L3 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,210.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.94
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.12
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.4
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,130.0,N Current (RMS),A,15.7
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
