Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.84
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.23
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.23
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,110.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-13 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
604495,Norton Tenby,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.23
604495,Norton Tenby,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
604495,Norton Tenby,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
604495,Norton Tenby,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
604495,Norton Tenby,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
604495,Norton Tenby,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
604495,Norton Tenby,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,15.67
604495,Norton Tenby,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,16.25
604495,Norton Tenby,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,23.1
604495,Norton Tenby,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,59.9
604495,Norton Tenby,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
604495,Norton Tenby,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,71.7
604495,Norton Tenby,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.9
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.32
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.26
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.86
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,220.0,L1 Active Power,kW,10.87
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,220.0,N Current (RMS),A,26.3
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,220.0,L3 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,220.0,L2 Current (RMS),A,35.6
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,220.0,L1 Current (RMS),A,47.8
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.64
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.19
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,210.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,210.0,L3 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,210.0,L1 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.8
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.4
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,130.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,120.0,N Current (RMS),A,3.5
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.16
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.34
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.24
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,110.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-13 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
604495,Norton Tenby,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
604495,Norton Tenby,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.54
604495,Norton Tenby,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
604495,Norton Tenby,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
604495,Norton Tenby,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
604495,Norton Tenby,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
604495,Norton Tenby,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,16.56
604495,Norton Tenby,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,18.88
604495,Norton Tenby,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,22.7
604495,Norton Tenby,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,51.2
604495,Norton Tenby,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
604495,Norton Tenby,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,83.1
604495,Norton Tenby,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.21
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.08
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.11
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,220.0,L2 Active Power,kW,5.5
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,220.0,L1 Active Power,kW,9.31
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,220.0,N Current (RMS),A,28.9
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,220.0,L3 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,220.0,L2 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,220.0,L1 Current (RMS),A,40.9
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.84
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.59
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,210.0,N Current (RMS),A,20.1
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,210.0,L3 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,210.0,L1 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.92
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.0
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,130.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.31
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,120.0,N Current (RMS),A,4.1
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.39
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.97
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,110.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-13 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
604495,Norton Tenby,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
604495,Norton Tenby,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.48
604495,Norton Tenby,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
604495,Norton Tenby,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
604495,Norton Tenby,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
604495,Norton Tenby,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
604495,Norton Tenby,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,17.79
604495,Norton Tenby,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,17.1
604495,Norton Tenby,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,20.41
604495,Norton Tenby,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,50.8
604495,Norton Tenby,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
604495,Norton Tenby,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,75.8
604495,Norton Tenby,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,89.1
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.89
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.7
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,220.0,L3 Active Power,kW,12.07
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.54
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,220.0,L1 Active Power,kW,11.72
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,220.0,N Current (RMS),A,37.9
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,220.0,L3 Current (RMS),A,53.0
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,220.0,L2 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,220.0,L1 Current (RMS),A,51.8
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.66
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.01
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,210.0,N Current (RMS),A,21.4
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,210.0,L3 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,210.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.17
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.86
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,130.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,120.0,N Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.02
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.14
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,110.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-13 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
604495,Norton Tenby,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.23
604495,Norton Tenby,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
604495,Norton Tenby,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.48
604495,Norton Tenby,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
604495,Norton Tenby,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
604495,Norton Tenby,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
604495,Norton Tenby,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,20.32
604495,Norton Tenby,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,14.73
604495,Norton Tenby,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,22.24
604495,Norton Tenby,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,60.8
604495,Norton Tenby,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,86.8
604495,Norton Tenby,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
604495,Norton Tenby,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.28
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.36
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,220.0,L3 Active Power,kW,10.08
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.87
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,220.0,L1 Active Power,kW,8.86
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,220.0,N Current (RMS),A,27.4
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,220.0,L3 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,220.0,L2 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,220.0,L1 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.19
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,210.0,N Current (RMS),A,13.3
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,210.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.18
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.81
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.97
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,130.0,N Current (RMS),A,23.9
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,120.0,N Current (RMS),A,4.5
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.19
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,4.02
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,110.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-13 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
604495,Norton Tenby,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
604495,Norton Tenby,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
604495,Norton Tenby,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
604495,Norton Tenby,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
604495,Norton Tenby,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,15.76
604495,Norton Tenby,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,16.52
604495,Norton Tenby,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,19.77
604495,Norton Tenby,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,49.4
604495,Norton Tenby,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
604495,Norton Tenby,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
604495,Norton Tenby,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.4
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.81
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,220.0,L3 Active Power,kW,11.67
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.88
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,220.0,L1 Active Power,kW,11.37
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,220.0,N Current (RMS),A,34.2
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,220.0,L3 Current (RMS),A,50.9
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,220.0,L2 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,220.0,L1 Current (RMS),A,49.7
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.33
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,210.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,210.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,210.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.73
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.81
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,130.0,N Current (RMS),A,12.7
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.0
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.04
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.55
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,110.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-13 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
604495,Norton Tenby,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
604495,Norton Tenby,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.53
604495,Norton Tenby,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
604495,Norton Tenby,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
604495,Norton Tenby,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
604495,Norton Tenby,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
604495,Norton Tenby,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,17.52
604495,Norton Tenby,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,13.57
604495,Norton Tenby,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,23.12
604495,Norton Tenby,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,63.5
604495,Norton Tenby,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
604495,Norton Tenby,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,60.3
604495,Norton Tenby,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.11
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.25
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,220.0,L3 Active Power,kW,10.14
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.89
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,220.0,L1 Active Power,kW,10.03
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,220.0,N Current (RMS),A,28.4
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,220.0,L3 Current (RMS),A,44.5
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,220.0,L2 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,220.0,L1 Current (RMS),A,43.8
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.04
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,210.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,210.0,L1 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.8
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.52
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,130.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,120.0,N Current (RMS),A,4.8
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.45
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.9
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.75
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,110.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-13 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
604495,Norton Tenby,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.25
604495,Norton Tenby,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
604495,Norton Tenby,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.52
604495,Norton Tenby,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
604495,Norton Tenby,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
604495,Norton Tenby,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,16.28
604495,Norton Tenby,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,13.43
604495,Norton Tenby,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,21.46
604495,Norton Tenby,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,58.8
604495,Norton Tenby,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
604495,Norton Tenby,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,60.3
604495,Norton Tenby,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,92.4
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.77
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,220.0,L3 Active Power,kW,10.74
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.84
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,220.0,L1 Active Power,kW,14.36
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,220.0,N Current (RMS),A,45.0
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,220.0,L3 Current (RMS),A,47.6
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,220.0,L2 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,220.0,L1 Current (RMS),A,62.4
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.72
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,210.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,210.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.4
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.52
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.53
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,130.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,120.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.16
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.93
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.98
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,110.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-13 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
604495,Norton Tenby,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
604495,Norton Tenby,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
604495,Norton Tenby,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
604495,Norton Tenby,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
604495,Norton Tenby,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604495,Norton Tenby,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,16.67
604495,Norton Tenby,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,16.15
604495,Norton Tenby,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,26.95
604495,Norton Tenby,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,71.0
604495,Norton Tenby,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
604495,Norton Tenby,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
604495,Norton Tenby,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,115.2
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.6
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.44
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,220.0,L2 Active Power,kW,5.29
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,220.0,L1 Active Power,kW,13.6
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,220.0,N Current (RMS),A,38.1
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,220.0,L3 Current (RMS),A,45.4
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,220.0,L2 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,220.0,L1 Current (RMS),A,59.3
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.7
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,210.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,210.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,210.0,L1 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.31
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.31
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.52
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,130.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.23
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.25
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.07
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,110.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-13 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
604495,Norton Tenby,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
604495,Norton Tenby,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
604495,Norton Tenby,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
604495,Norton Tenby,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604495,Norton Tenby,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,20.03
604495,Norton Tenby,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,16.48
604495,Norton Tenby,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,25.86
604495,Norton Tenby,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,59.5
604495,Norton Tenby,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,84.9
604495,Norton Tenby,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,72.3
604495,Norton Tenby,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,111.3
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.63
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.45
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.92
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,220.0,L2 Active Power,kW,7.04
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,220.0,L1 Active Power,kW,14.21
