Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,220.0,N Current (RMS),A,35.8
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,220.0,L3 Current (RMS),A,43.2
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,220.0,L2 Current (RMS),A,31.1
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,220.0,L1 Current (RMS),A,61.1
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.58
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.18
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,210.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,210.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,210.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.77
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.96
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.27
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,130.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.29
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,120.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.0
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.43
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.09
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,110.0,N Current (RMS),A,14.9
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-13 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.99
604495,Norton Tenby,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
604495,Norton Tenby,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.05
604495,Norton Tenby,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
604495,Norton Tenby,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
604495,Norton Tenby,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
604495,Norton Tenby,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
604495,Norton Tenby,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604495,Norton Tenby,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,18.33
604495,Norton Tenby,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,17.21
604495,Norton Tenby,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,26.04
604495,Norton Tenby,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,64.6
604495,Norton Tenby,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
604495,Norton Tenby,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
604495,Norton Tenby,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.81
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.39
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,220.0,L3 Active Power,kW,11.48
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,220.0,L2 Active Power,kW,5.87
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,220.0,L1 Active Power,kW,17.7
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,220.0,N Current (RMS),A,51.3
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,220.0,L3 Current (RMS),A,50.1
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,220.0,L2 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,220.0,L1 Current (RMS),A,76.0
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.85
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.54
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,210.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,210.0,L3 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,210.0,L1 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.38
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.03
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.55
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,130.0,N Current (RMS),A,14.9
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.21
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,120.0,N Current (RMS),A,4.7
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.84
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.72
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.31
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,110.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-13 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.88
604495,Norton Tenby,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
604495,Norton Tenby,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
604495,Norton Tenby,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
604495,Norton Tenby,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
604495,Norton Tenby,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
604495,Norton Tenby,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
604495,Norton Tenby,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
604495,Norton Tenby,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,19.08
604495,Norton Tenby,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,18.37
604495,Norton Tenby,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,30.31
604495,Norton Tenby,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,77.6
604495,Norton Tenby,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
604495,Norton Tenby,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
604495,Norton Tenby,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,130.8
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.13
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.01
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,220.0,L3 Active Power,kW,11.39
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,220.0,L2 Active Power,kW,7.94
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,220.0,L1 Active Power,kW,17.28
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,220.0,N Current (RMS),A,45.5
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,220.0,L3 Current (RMS),A,49.7
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,220.0,L2 Current (RMS),A,35.4
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,220.0,L1 Current (RMS),A,74.5
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.91
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.33
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,210.0,N Current (RMS),A,16.6
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,210.0,L3 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,210.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.39
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.83
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.35
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,130.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.47
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.02
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,120.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.16
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.45
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.05
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,110.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-13 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.85
604495,Norton Tenby,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
604495,Norton Tenby,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.94
604495,Norton Tenby,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
604495,Norton Tenby,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
604495,Norton Tenby,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
604495,Norton Tenby,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
604495,Norton Tenby,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,19.41
604495,Norton Tenby,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,20.68
604495,Norton Tenby,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,30.04
604495,Norton Tenby,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,72.6
604495,Norton Tenby,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,82.5
604495,Norton Tenby,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
604495,Norton Tenby,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,130.1
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.55
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.79
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.7
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,220.0,L2 Active Power,kW,14.07
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,220.0,L1 Active Power,kW,19.21
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,220.0,N Current (RMS),A,41.7
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,220.0,L3 Current (RMS),A,59.3
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,220.0,L2 Current (RMS),A,63.4
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,220.0,L1 Current (RMS),A,82.7
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.43
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.88
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.59
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,210.0,N Current (RMS),A,22.4
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,210.0,L3 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,210.0,L1 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.34
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.64
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.73
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,130.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.75
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,120.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.93
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.98
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.56
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,110.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-13 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.87
604495,Norton Tenby,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
604495,Norton Tenby,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
604495,Norton Tenby,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
604495,Norton Tenby,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.25
604495,Norton Tenby,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
604495,Norton Tenby,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
604495,Norton Tenby,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,24.52
604495,Norton Tenby,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,27.43
604495,Norton Tenby,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,32.08
604495,Norton Tenby,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,64.3
604495,Norton Tenby,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,103.3
604495,Norton Tenby,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,118.0
604495,Norton Tenby,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,136.9
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.1
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.59
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,220.0,L3 Active Power,kW,15.13
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,220.0,L2 Active Power,kW,17.62
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,220.0,L1 Active Power,kW,16.0
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,220.0,N Current (RMS),A,27.3
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,220.0,L3 Current (RMS),A,65.5
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,220.0,L2 Current (RMS),A,76.0
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,220.0,L1 Current (RMS),A,68.4
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.66
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,210.0,L3 Active Power,kW,6.29
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.26
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,210.0,N Current (RMS),A,27.4
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,210.0,L3 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,210.0,L1 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.96
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.01
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,130.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.63
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,120.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.15
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.55
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,110.0,N Current (RMS),A,15.8
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-13 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.88
604495,Norton Tenby,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
604495,Norton Tenby,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
604495,Norton Tenby,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
604495,Norton Tenby,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
604495,Norton Tenby,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
604495,Norton Tenby,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
604495,Norton Tenby,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
604495,Norton Tenby,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,27.17
604495,Norton Tenby,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,31.74
604495,Norton Tenby,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,30.45
604495,Norton Tenby,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,54.7
604495,Norton Tenby,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,114.2
604495,Norton Tenby,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,135.3
604495,Norton Tenby,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,130.5
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.18
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.69
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.9
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,220.0,L2 Active Power,kW,11.12
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,220.0,L1 Active Power,kW,17.96
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,220.0,N Current (RMS),A,40.5
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,220.0,L3 Current (RMS),A,73.2
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,220.0,L2 Current (RMS),A,47.4
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,220.0,L1 Current (RMS),A,76.6
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.42
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,210.0,L3 Active Power,kW,7.22
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.83
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,210.0,N Current (RMS),A,29.2
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,210.0,L3 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,210.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.45
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.44
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.18
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,130.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,120.0,N Current (RMS),A,4.5
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.71
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.43
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.62
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.75
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,110.0,N Current (RMS),A,19.4
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-13 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
604495,Norton Tenby,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
604495,Norton Tenby,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
604495,Norton Tenby,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
604495,Norton Tenby,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
604495,Norton Tenby,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
604495,Norton Tenby,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
604495,Norton Tenby,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
604495,Norton Tenby,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,29.56
604495,Norton Tenby,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,26.06
604495,Norton Tenby,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,32.75
604495,Norton Tenby,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,67.5
604495,Norton Tenby,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,124.6
604495,Norton Tenby,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
604495,Norton Tenby,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,140.2
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.28
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.12
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.14
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.93
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,220.0,L1 Active Power,kW,18.97
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,220.0,N Current (RMS),A,41.0
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,220.0,L3 Current (RMS),A,65.6
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,220.0,L2 Current (RMS),A,47.4
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,220.0,L1 Current (RMS),A,82.3
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.47
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,210.0,L3 Active Power,kW,6.48
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.94
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,210.0,N Current (RMS),A,26.1
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,210.0,L3 Current (RMS),A,27.7
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,210.0,L1 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.99
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.4
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,130.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.98
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,120.0,N Current (RMS),A,7.2
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.44
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.02
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.55
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,110.0,N Current (RMS),A,19.5
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,31.0
604495,Norton Tenby,2023-08-13 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
604495,Norton Tenby,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
604495,Norton Tenby,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
604495,Norton Tenby,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
604495,Norton Tenby,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
604495,Norton Tenby,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
604495,Norton Tenby,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
604495,Norton Tenby,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,27.25
604495,Norton Tenby,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,25.74
604495,Norton Tenby,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,32.93
604495,Norton Tenby,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,70.2
604495,Norton Tenby,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,115.5
604495,Norton Tenby,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,112.0
604495,Norton Tenby,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,141.8
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.81
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.42
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,220.0,L3 Active Power,kW,14.12
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,220.0,L2 Active Power,kW,14.09
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,220.0,L1 Active Power,kW,19.48
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,220.0,N Current (RMS),A,36.2
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,220.0,L3 Current (RMS),A,60.3
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,220.0,L2 Current (RMS),A,59.8
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,220.0,L1 Current (RMS),A,83.4
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.34
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,210.0,L3 Active Power,kW,6.5
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.4
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,210.0,N Current (RMS),A,26.4
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,210.0,L3 Current (RMS),A,27.7
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,210.0,L1 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.44
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.25
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.33
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,130.0,N Current (RMS),A,18.7
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.96
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.29
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,120.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.77
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.92
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,10.01
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.35
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,110.0,N Current (RMS),A,29.8
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-13 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
604495,Norton Tenby,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
604495,Norton Tenby,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
604495,Norton Tenby,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
604495,Norton Tenby,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
604495,Norton Tenby,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
604495,Norton Tenby,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
604495,Norton Tenby,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,27.46
604495,Norton Tenby,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,35.16
604495,Norton Tenby,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,34.86
604495,Norton Tenby,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,67.2
604495,Norton Tenby,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,115.5
604495,Norton Tenby,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,150.5
604495,Norton Tenby,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,148.9
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.85
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.88
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,220.0,L3 Active Power,kW,17.05
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,220.0,L2 Active Power,kW,13.76
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,220.0,L1 Active Power,kW,18.1
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,220.0,N Current (RMS),A,30.9
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,220.0,L3 Current (RMS),A,73.5
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,220.0,L2 Current (RMS),A,58.7
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,220.0,L1 Current (RMS),A,77.9
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,210.0,L3 Active Power,kW,6.69
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.09
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,210.0,N Current (RMS),A,26.8
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,210.0,L3 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,210.0,L1 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.79
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.39
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.85
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,130.0,N Current (RMS),A,20.9
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,28.5
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.89
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.29
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,120.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.62
