Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.83
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,9.32
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.74
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,110.0,N Current (RMS),A,25.7
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,40.5
604495,Norton Tenby,2023-08-13 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
604495,Norton Tenby,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
604495,Norton Tenby,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
604495,Norton Tenby,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
604495,Norton Tenby,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
604495,Norton Tenby,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
604495,Norton Tenby,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
604495,Norton Tenby,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,29.93
604495,Norton Tenby,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,33.26
604495,Norton Tenby,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,33.07
604495,Norton Tenby,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,60.7
604495,Norton Tenby,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,126.0
604495,Norton Tenby,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,142.1
604495,Norton Tenby,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,141.6
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.51
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.24
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.82
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,220.0,L2 Active Power,kW,13.56
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,220.0,L1 Active Power,kW,20.63
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,220.0,N Current (RMS),A,40.0
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,220.0,L3 Current (RMS),A,68.0
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,220.0,L2 Current (RMS),A,58.4
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,220.0,L1 Current (RMS),A,89.2
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,210.0,L3 Active Power,kW,5.9
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.69
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,210.0,N Current (RMS),A,22.6
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,210.0,L3 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,210.0,L1 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.58
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.75
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.52
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,130.0,N Current (RMS),A,22.1
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.8
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.65
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.2
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.29
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,8.94
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.69
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,110.0,N Current (RMS),A,23.4
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,38.8
604495,Norton Tenby,2023-08-13 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
604495,Norton Tenby,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
604495,Norton Tenby,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
604495,Norton Tenby,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
604495,Norton Tenby,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
604495,Norton Tenby,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
604495,Norton Tenby,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
604495,Norton Tenby,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,28.38
604495,Norton Tenby,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,29.86
604495,Norton Tenby,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,38.73
604495,Norton Tenby,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,77.0
604495,Norton Tenby,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,119.6
604495,Norton Tenby,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,128.2
604495,Norton Tenby,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,165.5
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.53
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.66
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,220.0,L3 Active Power,kW,18.64
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,220.0,L2 Active Power,kW,13.34
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,220.0,L1 Active Power,kW,20.99
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,220.0,N Current (RMS),A,38.3
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,220.0,L3 Current (RMS),A,79.6
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,220.0,L2 Current (RMS),A,78.7
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,220.0,L1 Current (RMS),A,89.9
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,210.0,L3 Active Power,kW,5.19
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.06
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,210.0,N Current (RMS),A,20.9
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,210.0,L3 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,210.0,L1 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.35
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.82
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,8.65
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,130.0,N Current (RMS),A,26.5
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,37.4
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.79
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.02
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,120.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.34
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.02
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.54
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,110.0,N Current (RMS),A,16.6
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-13 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
604495,Norton Tenby,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
604495,Norton Tenby,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
604495,Norton Tenby,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
604495,Norton Tenby,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
604495,Norton Tenby,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
604495,Norton Tenby,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
604495,Norton Tenby,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,31.28
604495,Norton Tenby,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,28.85
604495,Norton Tenby,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,39.26
604495,Norton Tenby,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,76.4
604495,Norton Tenby,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,131.5
604495,Norton Tenby,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,135.2
604495,Norton Tenby,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,167.8
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.1
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.26
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,220.0,L3 Active Power,kW,20.37
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,220.0,L2 Active Power,kW,12.37
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,220.0,L1 Active Power,kW,18.33
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,220.0,N Current (RMS),A,34.1
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,220.0,L3 Current (RMS),A,87.2
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,220.0,L2 Current (RMS),A,71.8
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,220.0,L1 Current (RMS),A,79.5
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,210.0,L3 Active Power,kW,5.31
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.13
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,210.0,N Current (RMS),A,21.2
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,210.0,L3 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,210.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.03
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,9.07
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,130.0,N Current (RMS),A,32.2
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,31.0
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.67
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.3
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,9.63
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,7.97
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,110.0,N Current (RMS),A,21.2
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,41.7
604495,Norton Tenby,2023-08-13 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,34.8
604495,Norton Tenby,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
604495,Norton Tenby,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
604495,Norton Tenby,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
604495,Norton Tenby,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
604495,Norton Tenby,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
604495,Norton Tenby,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
604495,Norton Tenby,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,33.25
604495,Norton Tenby,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,32.68
604495,Norton Tenby,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,39.58
604495,Norton Tenby,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,72.8
604495,Norton Tenby,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,140.3
604495,Norton Tenby,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,148.4
604495,Norton Tenby,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,169.5
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.72
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.88
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,220.0,L3 Active Power,kW,19.79
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,220.0,L2 Active Power,kW,11.84
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,220.0,L1 Active Power,kW,19.29
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,220.0,N Current (RMS),A,37.6
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,220.0,L3 Current (RMS),A,84.5
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,220.0,L2 Current (RMS),A,51.1
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,220.0,L1 Current (RMS),A,83.3
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.97
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.34
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,210.0,N Current (RMS),A,22.7
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,210.0,L3 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,210.0,L1 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.62
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,9.95
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.94
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,130.0,N Current (RMS),A,32.6
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,43.0
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.92
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,120.0,N Current (RMS),A,7.0
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.88
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.07
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,10.77
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.46
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,110.0,N Current (RMS),A,28.5
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,46.1
604495,Norton Tenby,2023-08-13 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,33.1
604495,Norton Tenby,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
604495,Norton Tenby,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
604495,Norton Tenby,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
604495,Norton Tenby,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
604495,Norton Tenby,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
604495,Norton Tenby,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
604495,Norton Tenby,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
604495,Norton Tenby,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,30.94
604495,Norton Tenby,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,35.3
604495,Norton Tenby,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,39.08
604495,Norton Tenby,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,69.6
604495,Norton Tenby,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,130.3
604495,Norton Tenby,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,150.6
604495,Norton Tenby,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,167.7
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.76
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.42
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,220.0,L3 Active Power,kW,18.06
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,220.0,L2 Active Power,kW,11.79
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,220.0,L1 Active Power,kW,20.56
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,220.0,N Current (RMS),A,39.9
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,220.0,L3 Current (RMS),A,77.6
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,220.0,L2 Current (RMS),A,50.2
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,220.0,L1 Current (RMS),A,89.4
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.94
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.97
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,210.0,N Current (RMS),A,20.5
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,210.0,L3 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,210.0,L1 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.8
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,11.24
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,7.17
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,130.0,N Current (RMS),A,35.5
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,48.5
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,31.4
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.59
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.86
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,120.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.76
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.16
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,11.65
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.48
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,110.0,N Current (RMS),A,29.2
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,49.8
604495,Norton Tenby,2023-08-13 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,32.9
604495,Norton Tenby,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
604495,Norton Tenby,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
604495,Norton Tenby,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
604495,Norton Tenby,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
604495,Norton Tenby,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
604495,Norton Tenby,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
604495,Norton Tenby,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
604495,Norton Tenby,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,31.54
604495,Norton Tenby,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,39.41
604495,Norton Tenby,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,40.25
604495,Norton Tenby,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,71.5
604495,Norton Tenby,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,133.1
604495,Norton Tenby,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,167.5
604495,Norton Tenby,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,172.5
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.32
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.98
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.82
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,220.0,L2 Active Power,kW,11.23
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,220.0,L1 Active Power,kW,18.68
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,220.0,N Current (RMS),A,39.7
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,220.0,L3 Current (RMS),A,72.4
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,220.0,L2 Current (RMS),A,48.7
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,220.0,L1 Current (RMS),A,81.1
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,210.0,L3 Active Power,kW,5.04
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.74
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,210.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,210.0,L3 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,210.0,L1 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,10.0
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,8.53
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,130.0,N Current (RMS),A,37.0
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,47.8
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,37.4
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.47
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.52
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,120.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.1
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,12.47
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.99
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,110.0,N Current (RMS),A,32.4
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,53.8
604495,Norton Tenby,2023-08-13 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
604495,Norton Tenby,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
604495,Norton Tenby,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
604495,Norton Tenby,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
604495,Norton Tenby,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
604495,Norton Tenby,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
604495,Norton Tenby,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
604495,Norton Tenby,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,29.94
604495,Norton Tenby,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,38.12
604495,Norton Tenby,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,37.99
604495,Norton Tenby,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,70.8
604495,Norton Tenby,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,126.8
604495,Norton Tenby,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,163.6
604495,Norton Tenby,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,163.2
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.61
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.62
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,220.0,L2 Active Power,kW,12.72
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,220.0,L1 Active Power,kW,17.3
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,220.0,N Current (RMS),A,30.5
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,220.0,L3 Current (RMS),A,76.0
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,220.0,L2 Current (RMS),A,54.8
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,220.0,L1 Current (RMS),A,75.0
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,210.0,L3 Active Power,kW,5.1
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.22
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,210.0,N Current (RMS),A,21.3
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,210.0,L3 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,210.0,L1 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.9
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,8.85
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,130.0,N Current (RMS),A,29.2
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.89
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,120.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.24
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,8.65
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.91
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,110.0,N Current (RMS),A,22.1
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-13 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
604495,Norton Tenby,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
604495,Norton Tenby,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
604495,Norton Tenby,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
604495,Norton Tenby,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.25
604495,Norton Tenby,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
604495,Norton Tenby,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
604495,Norton Tenby,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,29.03
604495,Norton Tenby,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,30.15
604495,Norton Tenby,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,36.35
604495,Norton Tenby,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,69.5
604495,Norton Tenby,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,122.9
604495,Norton Tenby,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,129.8
604495,Norton Tenby,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,156.6
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.7
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,220.0,L3 Active Power,kW,16.72
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.78
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,220.0,L1 Active Power,kW,18.33
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,220.0,N Current (RMS),A,36.9
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,220.0,L3 Current (RMS),A,71.9
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,220.0,L2 Current (RMS),A,52.2
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,220.0,L1 Current (RMS),A,78.8
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,210.0,L3 Active Power,kW,5.84
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,210.0,L1 Active Power,kW,6.7
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,210.0,N Current (RMS),A,29.1
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,210.0,L3 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,210.0,L1 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.68
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.69
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,10.62
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,130.0,N Current (RMS),A,35.8
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,33.4
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,46.8
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.5
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.01
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.48
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,10.17
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.81
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,110.0,N Current (RMS),A,26.9
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,43.8
604495,Norton Tenby,2023-08-13 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
604495,Norton Tenby,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
604495,Norton Tenby,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
604495,Norton Tenby,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
604495,Norton Tenby,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
604495,Norton Tenby,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
604495,Norton Tenby,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
604495,Norton Tenby,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
604495,Norton Tenby,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
604495,Norton Tenby,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,30.47
604495,Norton Tenby,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,32.35
604495,Norton Tenby,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,40.47
604495,Norton Tenby,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,79.8
604495,Norton Tenby,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,128.5
604495,Norton Tenby,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,139.0
604495,Norton Tenby,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,173.1
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.53
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.3
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.46
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,220.0,L2 Active Power,kW,11.32
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,220.0,L1 Active Power,kW,16.27
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,220.0,N Current (RMS),A,33.4
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,220.0,L3 Current (RMS),A,66.4
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,220.0,L2 Current (RMS),A,50.8
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,220.0,L1 Current (RMS),A,69.9
