Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.12
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.86
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,210.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,210.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,210.0,L1 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.56
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,9.07
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,10.79
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,130.0,N Current (RMS),A,37.3
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,38.8
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,46.8
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.85
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.43
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,120.0,N Current (RMS),A,5.0
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.59
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.37
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.9
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,110.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,36.5
604495,Norton Tenby,2023-08-13 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
604495,Norton Tenby,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
604495,Norton Tenby,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
604495,Norton Tenby,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
604495,Norton Tenby,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
604495,Norton Tenby,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
604495,Norton Tenby,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
604495,Norton Tenby,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,25.59
604495,Norton Tenby,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,31.11
604495,Norton Tenby,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,38.79
604495,Norton Tenby,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,83.4
604495,Norton Tenby,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,107.8
604495,Norton Tenby,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,134.7
604495,Norton Tenby,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,165.9
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.64
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.14
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.38
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.2
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,220.0,L1 Active Power,kW,19.93
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,220.0,N Current (RMS),A,42.3
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,220.0,L3 Current (RMS),A,66.3
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,220.0,L2 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,220.0,L1 Current (RMS),A,86.4
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.09
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.24
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,210.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,210.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,210.0,L1 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.46
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.15
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.14
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,130.0,N Current (RMS),A,27.7
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,34.9
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.32
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,6.04
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.7
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.94
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,110.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-13 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
604495,Norton Tenby,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
604495,Norton Tenby,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
604495,Norton Tenby,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
604495,Norton Tenby,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
604495,Norton Tenby,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
604495,Norton Tenby,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
604495,Norton Tenby,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,25.84
604495,Norton Tenby,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,28.27
604495,Norton Tenby,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,38.25
604495,Norton Tenby,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,79.2
604495,Norton Tenby,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,109.0
604495,Norton Tenby,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,120.8
604495,Norton Tenby,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,163.2
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.28
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.71
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,220.0,L3 Active Power,kW,14.22
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.01
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,220.0,L1 Active Power,kW,20.76
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,220.0,N Current (RMS),A,49.6
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,220.0,L3 Current (RMS),A,61.4
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,220.0,L2 Current (RMS),A,40.6
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,220.0,L1 Current (RMS),A,89.8
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.88
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.06
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,210.0,N Current (RMS),A,15.3
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,210.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,210.0,L1 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.11
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.91
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,130.0,N Current (RMS),A,21.5
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.39
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,120.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,9.15
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.61
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.25
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,110.0,N Current (RMS),A,19.4
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,40.3
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-13 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
604495,Norton Tenby,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
604495,Norton Tenby,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
604495,Norton Tenby,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
604495,Norton Tenby,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
604495,Norton Tenby,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,27.95
604495,Norton Tenby,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,24.8
604495,Norton Tenby,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,37.37
604495,Norton Tenby,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,79.8
604495,Norton Tenby,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,118.0
604495,Norton Tenby,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,107.8
604495,Norton Tenby,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,159.7
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.94
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.73
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,220.0,L3 Active Power,kW,12.76
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,220.0,L2 Active Power,kW,8.25
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,220.0,L1 Active Power,kW,20.06
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,220.0,N Current (RMS),A,52.7
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,220.0,L3 Current (RMS),A,55.7
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,220.0,L2 Current (RMS),A,35.6
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,220.0,L1 Current (RMS),A,86.3
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.51
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.43
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,210.0,N Current (RMS),A,21.3
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,210.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,210.0,L1 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.81
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.22
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.65
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,130.0,N Current (RMS),A,23.4
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.54
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.11
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,120.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,12.86
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,10.49
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,9.34
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,110.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,54.2
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,45.0
604495,Norton Tenby,2023-08-13 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,40.3
604495,Norton Tenby,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
604495,Norton Tenby,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
604495,Norton Tenby,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
604495,Norton Tenby,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
604495,Norton Tenby,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,31.49
604495,Norton Tenby,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,26.95
604495,Norton Tenby,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,42.56
604495,Norton Tenby,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,89.4
604495,Norton Tenby,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,131.8
604495,Norton Tenby,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,114.8
604495,Norton Tenby,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,180.0
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.81
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.58
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,220.0,L3 Active Power,kW,14.08
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,220.0,L2 Active Power,kW,11.42
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,220.0,L1 Active Power,kW,21.36
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,220.0,N Current (RMS),A,48.0
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,220.0,L3 Current (RMS),A,61.4
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,220.0,L2 Current (RMS),A,87.1
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,220.0,L1 Current (RMS),A,91.5
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.04
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.57
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,210.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,210.0,L3 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,210.0,L1 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.41
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.84
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,130.0,N Current (RMS),A,23.4
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.69
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.04
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,120.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,11.19
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,18.38
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,7.72
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,110.0,N Current (RMS),A,44.6
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,47.8
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,78.6
604495,Norton Tenby,2023-08-13 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
604495,Norton Tenby,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
604495,Norton Tenby,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
604495,Norton Tenby,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
604495,Norton Tenby,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
604495,Norton Tenby,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,29.58
604495,Norton Tenby,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,39.75
604495,Norton Tenby,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,39.54
604495,Norton Tenby,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,72.4
604495,Norton Tenby,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,124.5
604495,Norton Tenby,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,182.1
604495,Norton Tenby,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,167.4
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.21
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.52
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.3
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.89
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,220.0,L1 Active Power,kW,22.65
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,220.0,N Current (RMS),A,53.3
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,220.0,L3 Current (RMS),A,62.3
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,220.0,L2 Current (RMS),A,51.0
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,220.0,L1 Current (RMS),A,97.0
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.04
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.98
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,210.0,N Current (RMS),A,21.5
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,210.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,210.0,L1 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.07
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.21
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.49
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,130.0,N Current (RMS),A,20.7
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.94
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.03
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.99
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,120.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,14.84
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,16.9
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.84
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,110.0,N Current (RMS),A,44.5
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,63.2
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,71.2
604495,Norton Tenby,2023-08-13 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,30.3
604495,Norton Tenby,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
604495,Norton Tenby,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
604495,Norton Tenby,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
604495,Norton Tenby,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
604495,Norton Tenby,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
604495,Norton Tenby,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
604495,Norton Tenby,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,34.2
604495,Norton Tenby,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,39.84
604495,Norton Tenby,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,39.96
604495,Norton Tenby,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,64.4
604495,Norton Tenby,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,144.0
604495,Norton Tenby,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,167.3
604495,Norton Tenby,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,169.8
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.33
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.13
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.78
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,220.0,L2 Active Power,kW,16.62
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,220.0,L1 Active Power,kW,23.65
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,220.0,N Current (RMS),A,46.8
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,220.0,L3 Current (RMS),A,72.3
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,220.0,L2 Current (RMS),A,72.1
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,220.0,L1 Current (RMS),A,101.3
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.22
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.13
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,210.0,L1 Active Power,kW,6.54
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,210.0,N Current (RMS),A,25.5
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,210.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,210.0,L1 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.59
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,11.43
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.34
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,130.0,N Current (RMS),A,39.0
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,52.7
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.82
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,120.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.37
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,11.18
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,16.69
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.83
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,110.0,N Current (RMS),A,48.5
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,47.4
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,70.8
604495,Norton Tenby,2023-08-13 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
604495,Norton Tenby,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
604495,Norton Tenby,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
604495,Norton Tenby,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
604495,Norton Tenby,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604495,Norton Tenby,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
604495,Norton Tenby,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,32.64
604495,Norton Tenby,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,47.69
604495,Norton Tenby,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,39.35
604495,Norton Tenby,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,73.9
604495,Norton Tenby,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,137.2
604495,Norton Tenby,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,201.7
604495,Norton Tenby,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,167.8
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.08
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.43
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,220.0,L2 Active Power,kW,18.47
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,220.0,L1 Active Power,kW,25.2
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,220.0,N Current (RMS),A,50.0
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,220.0,L3 Current (RMS),A,58.5
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,220.0,L2 Current (RMS),A,78.0
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,220.0,L1 Current (RMS),A,107.7
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.93
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.74
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,210.0,N Current (RMS),A,19.4
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,210.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,210.0,L1 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.47
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.47
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.51
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,130.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.95
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.44
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,120.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,6.21
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,10.22
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.48
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,110.0,N Current (RMS),A,29.5
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,45.5
604495,Norton Tenby,2023-08-13 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
604495,Norton Tenby,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
604495,Norton Tenby,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
604495,Norton Tenby,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
604495,Norton Tenby,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
604495,Norton Tenby,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
604495,Norton Tenby,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,24.0
604495,Norton Tenby,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,39.29
604495,Norton Tenby,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,40.36
604495,Norton Tenby,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,85.5
604495,Norton Tenby,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,102.1
604495,Norton Tenby,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,166.8
604495,Norton Tenby,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,173.5
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.39
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,220.0,L3 Active Power,kW,19.82
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,220.0,L2 Active Power,kW,17.27
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,220.0,L1 Active Power,kW,27.16
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,220.0,N Current (RMS),A,49.1
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,220.0,L3 Current (RMS),A,85.4
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,220.0,L2 Current (RMS),A,73.8
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,220.0,L1 Current (RMS),A,116.2
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.94
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.62
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,210.0,N Current (RMS),A,21.8
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,210.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,210.0,L1 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.33
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,11.09
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.62
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,130.0,N Current (RMS),A,35.4
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,48.0
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.06
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,120.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.82
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.81
