Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.01
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,110.0,N Current (RMS),A,21.3
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,35.2
604495,Norton Tenby,2023-08-13 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
604495,Norton Tenby,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
604495,Norton Tenby,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
604495,Norton Tenby,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
604495,Norton Tenby,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
604495,Norton Tenby,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,31.98
604495,Norton Tenby,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,38.75
604495,Norton Tenby,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,43.49
604495,Norton Tenby,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,75.8
604495,Norton Tenby,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,136.3
604495,Norton Tenby,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,164.5
604495,Norton Tenby,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,185.9
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.62
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.35
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,220.0,L3 Active Power,kW,21.92
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,220.0,L2 Active Power,kW,21.45
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,220.0,L1 Active Power,kW,27.71
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,220.0,N Current (RMS),A,40.8
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,220.0,L3 Current (RMS),A,94.2
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,220.0,L2 Current (RMS),A,91.2
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,220.0,L1 Current (RMS),A,118.6
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.78
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.73
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,210.0,N Current (RMS),A,21.8
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,210.0,L1 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.82
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,10.42
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.51
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,130.0,N Current (RMS),A,29.2
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,45.2
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.16
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,120.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.12
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,16.33
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.1
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,110.0,N Current (RMS),A,46.7
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,69.4
604495,Norton Tenby,2023-08-13 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
604495,Norton Tenby,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
604495,Norton Tenby,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
604495,Norton Tenby,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
604495,Norton Tenby,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,32.79
604495,Norton Tenby,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,50.52
604495,Norton Tenby,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,45.21
604495,Norton Tenby,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,81.5
604495,Norton Tenby,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,139.1
604495,Norton Tenby,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,213.8
604495,Norton Tenby,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,194.2
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.9
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.44
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,220.0,L3 Active Power,kW,22.08
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,220.0,L2 Active Power,kW,19.56
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,220.0,L1 Active Power,kW,30.86
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,220.0,N Current (RMS),A,50.9
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,220.0,L3 Current (RMS),A,94.9
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,220.0,L2 Current (RMS),A,83.4
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,220.0,L1 Current (RMS),A,132.7
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.95
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,210.0,L1 Active Power,kW,6.72
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,210.0,N Current (RMS),A,25.6
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,210.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,210.0,L1 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.25
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.6
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.61
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,130.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.31
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,120.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.82
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,12.55
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.46
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,110.0,N Current (RMS),A,33.8
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,54.8
604495,Norton Tenby,2023-08-13 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
604495,Norton Tenby,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
604495,Norton Tenby,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.67
604495,Norton Tenby,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
604495,Norton Tenby,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
604495,Norton Tenby,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,32.83
604495,Norton Tenby,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,42.1
604495,Norton Tenby,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,49.85
604495,Norton Tenby,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,89.1
604495,Norton Tenby,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,140.0
604495,Norton Tenby,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,179.9
604495,Norton Tenby,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,213.5
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.99
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,220.0,L3 Active Power,kW,23.31
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,220.0,L2 Active Power,kW,21.17
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,220.0,L1 Active Power,kW,31.79
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,220.0,N Current (RMS),A,48.9
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,220.0,L3 Current (RMS),A,100.3
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,220.0,L2 Current (RMS),A,90.0
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,220.0,L1 Current (RMS),A,136.2
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.73
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,210.0,L1 Active Power,kW,11.61
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,210.0,N Current (RMS),A,47.1
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,210.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,210.0,L1 Current (RMS),A,51.5
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,7.37
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.83
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.0
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,130.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.38
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,120.0,N Current (RMS),A,12.7
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,8.43
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,15.29
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,10.48
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,110.0,N Current (RMS),A,32.0
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,65.3
604495,Norton Tenby,2023-08-13 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
604495,Norton Tenby,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
604495,Norton Tenby,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
604495,Norton Tenby,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
604495,Norton Tenby,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
604495,Norton Tenby,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,41.58
604495,Norton Tenby,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,47.65
604495,Norton Tenby,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,61.04
604495,Norton Tenby,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,101.5
604495,Norton Tenby,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,177.0
604495,Norton Tenby,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,201.9
604495,Norton Tenby,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,260.7
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.74
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.75
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,220.0,L3 Active Power,kW,21.62
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,220.0,L2 Active Power,kW,20.37
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,220.0,L1 Active Power,kW,31.43
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,220.0,N Current (RMS),A,51.2
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,220.0,L3 Current (RMS),A,93.5
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,220.0,L2 Current (RMS),A,87.8
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,220.0,L1 Current (RMS),A,135.5
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.87
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.24
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,210.0,L1 Active Power,kW,11.1
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,210.0,N Current (RMS),A,45.1
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,210.0,L1 Current (RMS),A,48.9
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.4
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.91
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.47
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,130.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.4
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.78
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.47
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,120.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,7.77
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.14
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,12.25
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,110.0,N Current (RMS),A,27.3
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,33.8
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-13 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,54.2
604495,Norton Tenby,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
604495,Norton Tenby,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
604495,Norton Tenby,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.15
604495,Norton Tenby,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
604495,Norton Tenby,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
604495,Norton Tenby,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,33.07
604495,Norton Tenby,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,38.43
604495,Norton Tenby,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,61.73
604495,Norton Tenby,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,130.5
604495,Norton Tenby,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,141.5
604495,Norton Tenby,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,165.0
604495,Norton Tenby,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,265.0
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.32
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.66
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,220.0,L3 Active Power,kW,23.0
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,220.0,L2 Active Power,kW,24.08
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,220.0,L1 Active Power,kW,35.38
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,220.0,N Current (RMS),A,58.7
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,220.0,L3 Current (RMS),A,99.0
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,220.0,L2 Current (RMS),A,103.2
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,220.0,L1 Current (RMS),A,152.6
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.89
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,210.0,L1 Active Power,kW,8.72
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,210.0,N Current (RMS),A,36.5
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,210.0,L1 Current (RMS),A,39.9
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.37
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.78
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.2
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,130.0,N Current (RMS),A,21.4
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,4.82
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.8
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.31
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,120.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,7.77
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,15.87
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,10.42
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,110.0,N Current (RMS),A,33.8
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,67.8
604495,Norton Tenby,2023-08-13 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
604495,Norton Tenby,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
604495,Norton Tenby,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.63
604495,Norton Tenby,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
604495,Norton Tenby,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604495,Norton Tenby,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,37.85
604495,Norton Tenby,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,47.43
604495,Norton Tenby,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,62.03
604495,Norton Tenby,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,112.7
604495,Norton Tenby,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,160.8
604495,Norton Tenby,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,201.4
604495,Norton Tenby,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,265.2
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.5
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.88
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,220.0,L3 Active Power,kW,24.61
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,220.0,L2 Active Power,kW,24.7
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,220.0,L1 Active Power,kW,37.3
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,220.0,N Current (RMS),A,61.0
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,220.0,L3 Current (RMS),A,106.0
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,220.0,L2 Current (RMS),A,105.1
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,220.0,L1 Current (RMS),A,160.5
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.84
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.28
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,210.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,210.0,L1 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.46
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.86
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,130.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,3.24
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.34
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.03
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,120.0,N Current (RMS),A,7.7
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.91
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,12.71
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.21
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,110.0,N Current (RMS),A,33.7
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,55.4
604495,Norton Tenby,2023-08-13 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
604495,Norton Tenby,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
604495,Norton Tenby,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.95
604495,Norton Tenby,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
604495,Norton Tenby,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
604495,Norton Tenby,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
604495,Norton Tenby,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,36.01
604495,Norton Tenby,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,46.08
604495,Norton Tenby,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,58.68
604495,Norton Tenby,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,108.4
604495,Norton Tenby,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,153.4
604495,Norton Tenby,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,196.8
604495,Norton Tenby,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,250.7
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.26
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.35
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,220.0,L3 Active Power,kW,23.23
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,220.0,L2 Active Power,kW,24.37
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,220.0,L1 Active Power,kW,36.35
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,220.0,N Current (RMS),A,58.0
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,220.0,L3 Current (RMS),A,100.4
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,220.0,L2 Current (RMS),A,103.9
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,220.0,L1 Current (RMS),A,156.6
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.49
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.58
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,210.0,N Current (RMS),A,22.7
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,210.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,210.0,L1 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.4
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,10.74
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,7.51
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,130.0,N Current (RMS),A,39.0
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,50.7
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,33.4
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,4.46
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.51
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,120.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.92
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,12.21
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,8.56
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,110.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,53.2
604495,Norton Tenby,2023-08-13 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,37.9
604495,Norton Tenby,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
604495,Norton Tenby,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
604495,Norton Tenby,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.38
604495,Norton Tenby,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
604495,Norton Tenby,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
604495,Norton Tenby,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
604495,Norton Tenby,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,36.51
604495,Norton Tenby,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,49.67
604495,Norton Tenby,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,59.51
604495,Norton Tenby,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,107.8
604495,Norton Tenby,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,156.3
604495,Norton Tenby,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,212.6
604495,Norton Tenby,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,255.6
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.07
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.51
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,220.0,L3 Active Power,kW,26.74
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,220.0,L2 Active Power,kW,23.28
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,220.0,L1 Active Power,kW,39.68
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,220.0,N Current (RMS),A,66.4
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,220.0,L3 Current (RMS),A,114.3
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,220.0,L2 Current (RMS),A,99.6
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,220.0,L1 Current (RMS),A,170.8
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.01
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,210.0,L1 Active Power,kW,5.59
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,210.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,210.0,L3 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,210.0,L1 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.24
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,10.19
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,10.51
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,130.0,N Current (RMS),A,46.3
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,49.0
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,47.2
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.72
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.41
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,120.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,7.12
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,12.74
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,7.76
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,110.0,N Current (RMS),A,33.0
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,32.5
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,56.6
604495,Norton Tenby,2023-08-13 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
604495,Norton Tenby,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
604495,Norton Tenby,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.55
604495,Norton Tenby,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
604495,Norton Tenby,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
604495,Norton Tenby,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
604495,Norton Tenby,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,40.48
604495,Norton Tenby,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,50.28
604495,Norton Tenby,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,64.95
604495,Norton Tenby,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,120.2
604495,Norton Tenby,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,172.0
604495,Norton Tenby,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,216.1
604495,Norton Tenby,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,278.8
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.82
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.92
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,220.0,L3 Active Power,kW,25.5
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,220.0,L2 Active Power,kW,21.28
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,220.0,L1 Active Power,kW,39.92
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,220.0,N Current (RMS),A,75.8
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,220.0,L3 Current (RMS),A,110.2
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,220.0,L2 Current (RMS),A,91.8
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,220.0,L1 Current (RMS),A,171.6
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.24
