Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.94
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.11
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,210.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,210.0,L3 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,210.0,L1 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.59
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,11.5
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,130.0,N Current (RMS),A,42.4
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,52.0
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.77
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.76
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,120.0,N Current (RMS),A,14.5
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,10.28
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,12.97
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,10.24
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,110.0,N Current (RMS),A,29.8
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,46.5
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,57.2
604495,Norton Tenby,2023-08-13 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,44.7
604495,Norton Tenby,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
604495,Norton Tenby,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
604495,Norton Tenby,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.86
604495,Norton Tenby,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
604495,Norton Tenby,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
604495,Norton Tenby,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,41.46
604495,Norton Tenby,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,45.43
604495,Norton Tenby,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,69.53
604495,Norton Tenby,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,138.3
604495,Norton Tenby,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,176.7
604495,Norton Tenby,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,195.0
604495,Norton Tenby,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,298.2
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.99
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.34
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,220.0,L3 Active Power,kW,27.87
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,220.0,L2 Active Power,kW,22.84
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,220.0,L1 Active Power,kW,40.04
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,220.0,N Current (RMS),A,67.3
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,220.0,L3 Current (RMS),A,120.1
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,220.0,L2 Current (RMS),A,98.8
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,220.0,L1 Current (RMS),A,171.6
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,210.0,L3 Active Power,kW,6.07
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.39
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.11
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,210.0,N Current (RMS),A,26.6
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,210.0,L3 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,210.0,L1 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,9.64
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,8.07
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,130.0,N Current (RMS),A,33.1
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,42.1
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.29
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.57
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.31
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,120.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,8.25
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,11.69
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,8.62
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,110.0,N Current (RMS),A,21.2
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,50.1
604495,Norton Tenby,2023-08-13 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,37.9
604495,Norton Tenby,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
604495,Norton Tenby,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
604495,Norton Tenby,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.62
604495,Norton Tenby,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
604495,Norton Tenby,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
604495,Norton Tenby,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,45.71
604495,Norton Tenby,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,48.13
604495,Norton Tenby,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,65.16
604495,Norton Tenby,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,104.3
604495,Norton Tenby,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,194.9
604495,Norton Tenby,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,205.7
604495,Norton Tenby,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,278.2
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.19
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.93
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,220.0,L3 Active Power,kW,25.49
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,220.0,L2 Active Power,kW,22.04
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,220.0,L1 Active Power,kW,36.38
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,220.0,N Current (RMS),A,61.7
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,220.0,L3 Current (RMS),A,110.6
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,220.0,L2 Current (RMS),A,94.6
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,220.0,L1 Current (RMS),A,156.6
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.36
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.43
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,210.0,N Current (RMS),A,25.8
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,210.0,L3 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,210.0,L1 Current (RMS),A,29.1
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,9.3
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,8.16
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,130.0,N Current (RMS),A,33.0
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,35.6
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.22
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.44
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.47
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,120.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,7.4
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,11.34
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.0
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,110.0,N Current (RMS),A,24.7
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,48.9
604495,Norton Tenby,2023-08-13 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
604495,Norton Tenby,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.82
604495,Norton Tenby,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.41
604495,Norton Tenby,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
604495,Norton Tenby,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
604495,Norton Tenby,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,40.81
604495,Norton Tenby,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,45.27
604495,Norton Tenby,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,60.44
604495,Norton Tenby,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,103.0
604495,Norton Tenby,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,174.7
604495,Norton Tenby,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,193.7
604495,Norton Tenby,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,259.0
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.85
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.38
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,220.0,L3 Active Power,kW,28.0
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,220.0,L2 Active Power,kW,23.66
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,220.0,L1 Active Power,kW,32.55
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,220.0,N Current (RMS),A,42.1
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,220.0,L3 Current (RMS),A,121.0
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,220.0,L2 Current (RMS),A,101.7
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,220.0,L1 Current (RMS),A,142.8
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.4
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,210.0,L1 Active Power,kW,6.46
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,210.0,N Current (RMS),A,25.1
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,210.0,L3 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,210.0,L1 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.67
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.75
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.44
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,130.0,N Current (RMS),A,22.1
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.7
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.46
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,120.0,N Current (RMS),A,5.4
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,8.73
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,11.08
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.22
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,110.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,38.3
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,48.3
604495,Norton Tenby,2023-08-13 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
604495,Norton Tenby,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
604495,Norton Tenby,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.57
604495,Norton Tenby,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
604495,Norton Tenby,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
604495,Norton Tenby,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
604495,Norton Tenby,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,45.51
604495,Norton Tenby,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,43.66
604495,Norton Tenby,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,53.13
604495,Norton Tenby,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,70.8
604495,Norton Tenby,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,194.6
604495,Norton Tenby,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,187.4
604495,Norton Tenby,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,228.6
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.66
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.96
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,220.0,L3 Active Power,kW,26.12
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,220.0,L2 Active Power,kW,20.31
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,220.0,L1 Active Power,kW,25.85
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,220.0,N Current (RMS),A,35.6
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,220.0,L3 Current (RMS),A,113.1
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,220.0,L2 Current (RMS),A,87.0
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,220.0,L1 Current (RMS),A,112.1
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,210.0,L3 Active Power,kW,3.6
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.75
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,210.0,N Current (RMS),A,20.5
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,210.0,L3 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,210.0,L1 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.07
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.88
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,8.52
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,130.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.59
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.33
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.86
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,10.41
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.69
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,110.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,45.8
604495,Norton Tenby,2023-08-13 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
604495,Norton Tenby,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
604495,Norton Tenby,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.21
604495,Norton Tenby,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
604495,Norton Tenby,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
604495,Norton Tenby,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,40.24
604495,Norton Tenby,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,39.81
604495,Norton Tenby,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,47.15
604495,Norton Tenby,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,70.4
604495,Norton Tenby,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,171.9
604495,Norton Tenby,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,170.5
604495,Norton Tenby,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,202.5
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.3
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.52
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,220.0,L3 Active Power,kW,31.61
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,220.0,L2 Active Power,kW,21.47
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,220.0,L1 Active Power,kW,33.06
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,220.0,N Current (RMS),A,50.7
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,220.0,L3 Current (RMS),A,135.8
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,220.0,L2 Current (RMS),A,117.1
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,220.0,L1 Current (RMS),A,142.4
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,210.0,L3 Active Power,kW,3.0
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,210.0,L1 Active Power,kW,6.67
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,210.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,210.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,210.0,L1 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.36
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.44
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,8.22
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,130.0,N Current (RMS),A,30.9
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.55
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,120.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,6.21
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,8.15
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.33
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,110.0,N Current (RMS),A,19.4
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,29.1
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,35.5
604495,Norton Tenby,2023-08-13 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
604495,Norton Tenby,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
604495,Norton Tenby,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
604495,Norton Tenby,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
604495,Norton Tenby,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
604495,Norton Tenby,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
604495,Norton Tenby,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
604495,Norton Tenby,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
604495,Norton Tenby,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,43.27
604495,Norton Tenby,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,40.59
604495,Norton Tenby,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,54.62
604495,Norton Tenby,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,82.3
604495,Norton Tenby,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,184.5
604495,Norton Tenby,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,188.4
604495,Norton Tenby,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,233.6
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.85
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.61
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,220.0,L3 Active Power,kW,30.32
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,220.0,L2 Active Power,kW,19.85
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,220.0,L1 Active Power,kW,31.89
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,220.0,N Current (RMS),A,51.8
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,220.0,L3 Current (RMS),A,130.3
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,220.0,L2 Current (RMS),A,85.2
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,220.0,L1 Current (RMS),A,137.1
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.58
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,210.0,L1 Active Power,kW,7.22
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,210.0,N Current (RMS),A,26.8
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,210.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,210.0,L1 Current (RMS),A,31.5
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.27
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,14.15
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.84
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,130.0,N Current (RMS),A,44.9
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,60.7
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.99
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.82
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.28
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,120.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,7.51
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.59
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.78
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,110.0,N Current (RMS),A,19.5
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-13 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
604495,Norton Tenby,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
604495,Norton Tenby,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
604495,Norton Tenby,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
604495,Norton Tenby,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
604495,Norton Tenby,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604495,Norton Tenby,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
604495,Norton Tenby,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,41.67
604495,Norton Tenby,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,44.3
604495,Norton Tenby,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,52.02
604495,Norton Tenby,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,71.7
604495,Norton Tenby,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,177.6
604495,Norton Tenby,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,189.0
604495,Norton Tenby,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,221.7
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.03
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.72
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,220.0,L3 Active Power,kW,25.13
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,220.0,L2 Active Power,kW,17.44
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,220.0,L1 Active Power,kW,29.74
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,220.0,N Current (RMS),A,55.5
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,220.0,L3 Current (RMS),A,108.0
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,220.0,L2 Current (RMS),A,74.2
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,220.0,L1 Current (RMS),A,127.0
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.62
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,210.0,L1 Active Power,kW,9.76
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,210.0,N Current (RMS),A,34.8
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,210.0,L3 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,210.0,L1 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.92
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,8.44
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,130.0,N Current (RMS),A,29.0
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.57
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.68
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.16
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,120.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.09
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,110.0,N Current (RMS),A,27.0
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,35.2
604495,Norton Tenby,2023-08-13 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
604495,Norton Tenby,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
604495,Norton Tenby,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
604495,Norton Tenby,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
604495,Norton Tenby,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,33.22
604495,Norton Tenby,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,34.11
604495,Norton Tenby,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,52.41
604495,Norton Tenby,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,104.9
604495,Norton Tenby,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,141.3
604495,Norton Tenby,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,145.5
604495,Norton Tenby,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,223.0
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.62
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.09
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,220.0,L3 Active Power,kW,26.26
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,220.0,L2 Active Power,kW,19.51
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,220.0,L1 Active Power,kW,28.2
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,220.0,N Current (RMS),A,43.4
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,220.0,L3 Current (RMS),A,112.7
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,220.0,L2 Current (RMS),A,83.0
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,220.0,L1 Current (RMS),A,121.3
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.98
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,210.0,L1 Active Power,kW,12.18
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,210.0,N Current (RMS),A,44.8
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,210.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,210.0,L1 Current (RMS),A,52.4
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.0
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.7
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,9.92
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,130.0,N Current (RMS),A,34.1
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,43.1
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.08
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.32
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.21
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,120.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,0.22
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.85
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.45
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,110.0,N Current (RMS),A,24.3
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,6.1
