Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,29.9
604495,Norton Tenby,2023-08-13 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
604495,Norton Tenby,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
604495,Norton Tenby,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
604495,Norton Tenby,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
604495,Norton Tenby,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
604495,Norton Tenby,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,33.54
604495,Norton Tenby,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,32.29
604495,Norton Tenby,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,53.96
604495,Norton Tenby,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,116.0
604495,Norton Tenby,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,144.0
604495,Norton Tenby,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,137.5
604495,Norton Tenby,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,228.9
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.13
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.69
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,220.0,L3 Active Power,kW,24.33
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,220.0,L2 Active Power,kW,18.8
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,220.0,L1 Active Power,kW,28.04
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,220.0,N Current (RMS),A,42.8
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,220.0,L3 Current (RMS),A,104.1
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,220.0,L2 Current (RMS),A,80.6
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,220.0,L1 Current (RMS),A,121.1
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,210.0,L1 Active Power,kW,11.81
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,210.0,N Current (RMS),A,47.2
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,210.0,L1 Current (RMS),A,50.5
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.26
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,11.01
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,130.0,N Current (RMS),A,37.4
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,47.4
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.3
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.31
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,120.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.93
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.1
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.64
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,110.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-13 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
604495,Norton Tenby,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
604495,Norton Tenby,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
604495,Norton Tenby,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
604495,Norton Tenby,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
604495,Norton Tenby,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
604495,Norton Tenby,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,27.88
604495,Norton Tenby,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,33.44
604495,Norton Tenby,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,55.76
604495,Norton Tenby,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,131.2
604495,Norton Tenby,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,118.8
604495,Norton Tenby,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,142.9
604495,Norton Tenby,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,237.2
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.46
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.01
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,220.0,L3 Active Power,kW,35.74
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,220.0,L2 Active Power,kW,24.21
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,220.0,L1 Active Power,kW,33.34
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,220.0,N Current (RMS),A,45.6
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,220.0,L3 Current (RMS),A,151.9
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,220.0,L2 Current (RMS),A,103.4
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,220.0,L1 Current (RMS),A,142.4
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,210.0,L1 Active Power,kW,11.32
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,210.0,N Current (RMS),A,45.4
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,210.0,L1 Current (RMS),A,48.6
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.35
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,9.25
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,130.0,N Current (RMS),A,31.9
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,40.5
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,120.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.95
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.39
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.66
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,110.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-13 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
604495,Norton Tenby,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
604495,Norton Tenby,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
604495,Norton Tenby,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
604495,Norton Tenby,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
604495,Norton Tenby,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,41.96
604495,Norton Tenby,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,36.07
604495,Norton Tenby,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,57.83
604495,Norton Tenby,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,107.0
604495,Norton Tenby,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,177.9
604495,Norton Tenby,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,154.4
604495,Norton Tenby,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,245.3
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.85
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.25
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,220.0,L3 Active Power,kW,21.01
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,220.0,L2 Active Power,kW,19.92
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,220.0,L1 Active Power,kW,27.33
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,220.0,N Current (RMS),A,45.3
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,220.0,L3 Current (RMS),A,92.4
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,220.0,L2 Current (RMS),A,84.8
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,220.0,L1 Current (RMS),A,117.8
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,210.0,L1 Active Power,kW,9.99
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,210.0,N Current (RMS),A,39.9
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,210.0,L1 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.67
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.39
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,12.02
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,130.0,N Current (RMS),A,38.8
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,51.7
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.13
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,120.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,7.77
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.22
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.62
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,110.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,37.6
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-13 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
604495,Norton Tenby,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
604495,Norton Tenby,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
604495,Norton Tenby,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
604495,Norton Tenby,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
604495,Norton Tenby,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,31.23
604495,Norton Tenby,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,30.22
604495,Norton Tenby,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,52.96
604495,Norton Tenby,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,115.6
604495,Norton Tenby,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,133.0
604495,Norton Tenby,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,129.0
604495,Norton Tenby,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,224.7
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.04
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.26
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,220.0,L3 Active Power,kW,23.83
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,220.0,L2 Active Power,kW,17.49
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,220.0,L1 Active Power,kW,28.15
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,220.0,N Current (RMS),A,52.9
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,220.0,L3 Current (RMS),A,102.7
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,220.0,L2 Current (RMS),A,78.6
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,220.0,L1 Current (RMS),A,122.9
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.37
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,210.0,L1 Active Power,kW,8.88
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,210.0,N Current (RMS),A,34.9
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,210.0,L1 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.91
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.41
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,10.03
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,130.0,N Current (RMS),A,32.6
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,43.3
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.86
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.4
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,2.76
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.91
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,110.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-13 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
604495,Norton Tenby,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
604495,Norton Tenby,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
604495,Norton Tenby,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
604495,Norton Tenby,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
604495,Norton Tenby,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,29.69
604495,Norton Tenby,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,27.04
604495,Norton Tenby,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,52.38
604495,Norton Tenby,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,124.6
604495,Norton Tenby,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,126.4
604495,Norton Tenby,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,118.8
604495,Norton Tenby,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,223.0
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.17
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.37
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,220.0,L3 Active Power,kW,21.57
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,220.0,L2 Active Power,kW,13.4
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,220.0,L1 Active Power,kW,22.51
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,220.0,N Current (RMS),A,45.4
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,220.0,L3 Current (RMS),A,93.1
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,220.0,L2 Current (RMS),A,59.6
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,220.0,L1 Current (RMS),A,97.0
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,210.0,L1 Active Power,kW,6.06
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,210.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,210.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,210.0,L1 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.38
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.81
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,10.17
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,130.0,N Current (RMS),A,35.2
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.0
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.3
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.93
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.55
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,110.0,N Current (RMS),A,20.2
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-13 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
604495,Norton Tenby,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
604495,Norton Tenby,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
604495,Norton Tenby,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
604495,Norton Tenby,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
604495,Norton Tenby,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,25.17
604495,Norton Tenby,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,23.01
604495,Norton Tenby,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,43.35
604495,Norton Tenby,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,105.4
604495,Norton Tenby,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,107.6
604495,Norton Tenby,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,100.0
604495,Norton Tenby,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,184.0
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.95
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.39
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,220.0,L3 Active Power,kW,21.59
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,220.0,L2 Active Power,kW,11.4
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,220.0,L1 Active Power,kW,22.86
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,220.0,N Current (RMS),A,50.2
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,220.0,L3 Current (RMS),A,92.1
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,220.0,L2 Current (RMS),A,54.6
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,220.0,L1 Current (RMS),A,98.1
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.76
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,210.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,210.0,L1 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.62
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.13
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,8.05
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,130.0,N Current (RMS),A,33.8
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.34
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,2.9
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.3
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,110.0,N Current (RMS),A,21.4
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-13 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
604495,Norton Tenby,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
604495,Norton Tenby,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
604495,Norton Tenby,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
604495,Norton Tenby,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,24.37
604495,Norton Tenby,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,21.29
604495,Norton Tenby,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,43.18
604495,Norton Tenby,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,106.3
604495,Norton Tenby,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,103.0
604495,Norton Tenby,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,95.6
604495,Norton Tenby,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,182.9
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.36
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.63
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,220.0,L3 Active Power,kW,19.79
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,220.0,L2 Active Power,kW,8.62
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,220.0,L1 Active Power,kW,25.16
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,220.0,N Current (RMS),A,61.4
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,220.0,L3 Current (RMS),A,84.8
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,220.0,L2 Current (RMS),A,39.7
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,220.0,L1 Current (RMS),A,107.0
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.73
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.13
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.52
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,210.0,N Current (RMS),A,22.4
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,210.0,L1 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.4
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.35
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.62
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,130.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,29.3
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.74
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,120.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.26
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.27
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,110.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-13 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
604495,Norton Tenby,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
604495,Norton Tenby,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
604495,Norton Tenby,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
604495,Norton Tenby,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
604495,Norton Tenby,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,22.22
604495,Norton Tenby,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,18.36
604495,Norton Tenby,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,43.47
604495,Norton Tenby,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,115.2
604495,Norton Tenby,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,94.5
604495,Norton Tenby,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
604495,Norton Tenby,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,184.3
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.22
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,220.0,L3 Active Power,kW,19.03
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.08
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,220.0,L1 Active Power,kW,26.05
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,220.0,N Current (RMS),A,62.1
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,220.0,L3 Current (RMS),A,80.9
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,220.0,L2 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,220.0,L1 Current (RMS),A,110.6
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.96
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,210.0,N Current (RMS),A,15.7
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,210.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,210.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.87
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.04
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,7.55
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,130.0,N Current (RMS),A,26.3
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.66
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,120.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.56
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.44
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,8.62
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,110.0,N Current (RMS),A,32.8
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-13 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,39.5
604495,Norton Tenby,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
604495,Norton Tenby,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
604495,Norton Tenby,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
604495,Norton Tenby,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
604495,Norton Tenby,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
604495,Norton Tenby,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
604495,Norton Tenby,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,22.54
604495,Norton Tenby,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,19.69
604495,Norton Tenby,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,47.46
604495,Norton Tenby,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,126.7
604495,Norton Tenby,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
604495,Norton Tenby,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,86.3
604495,Norton Tenby,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,200.2
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.67
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.29
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,220.0,L3 Active Power,kW,14.63
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,220.0,L2 Active Power,kW,11.48
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,220.0,L1 Active Power,kW,18.89
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,220.0,N Current (RMS),A,39.9
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,220.0,L3 Current (RMS),A,63.6
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,220.0,L2 Current (RMS),A,50.2
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,220.0,L1 Current (RMS),A,81.4
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.2
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.91
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,210.0,N Current (RMS),A,15.5
