Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,210.0,L1 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.28
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.68
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,130.0,N Current (RMS),A,30.6
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,40.4
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,-1.42
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.49
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,120.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.95
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.1
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,12.63
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,110.0,N Current (RMS),A,41.3
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-13 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,53.9
604495,Norton Tenby,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
604495,Norton Tenby,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
604495,Norton Tenby,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
604495,Norton Tenby,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
604495,Norton Tenby,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
604495,Norton Tenby,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
604495,Norton Tenby,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,17.08
604495,Norton Tenby,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,24.97
604495,Norton Tenby,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,42.61
604495,Norton Tenby,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,110.6
604495,Norton Tenby,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,73.4
604495,Norton Tenby,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,107.6
604495,Norton Tenby,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,179.6
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.04
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.64
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,220.0,L3 Active Power,kW,16.76
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.53
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,220.0,L1 Active Power,kW,21.94
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,220.0,N Current (RMS),A,49.6
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,220.0,L3 Current (RMS),A,72.4
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,220.0,L2 Current (RMS),A,51.1
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,220.0,L1 Current (RMS),A,95.6
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.94
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,210.0,N Current (RMS),A,17.2
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,210.0,L1 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.72
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.12
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.95
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,130.0,N Current (RMS),A,30.0
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,38.8
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,30.7
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.87
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.53
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,120.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.93
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,9.04
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,110.0,N Current (RMS),A,27.5
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-13 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
604495,Norton Tenby,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
604495,Norton Tenby,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
604495,Norton Tenby,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
604495,Norton Tenby,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
604495,Norton Tenby,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
604495,Norton Tenby,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
604495,Norton Tenby,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,20.23
604495,Norton Tenby,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,25.53
604495,Norton Tenby,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,43.41
604495,Norton Tenby,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,110.2
604495,Norton Tenby,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,86.4
604495,Norton Tenby,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,110.9
604495,Norton Tenby,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,184.0
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.63
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.25
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,220.0,L2 Active Power,kW,11.22
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,220.0,L1 Active Power,kW,20.42
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,220.0,N Current (RMS),A,49.2
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,220.0,L3 Current (RMS),A,66.2
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,220.0,L2 Current (RMS),A,63.8
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,220.0,L1 Current (RMS),A,89.6
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.27
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.86
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,210.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,210.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.77
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.81
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.39
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,130.0,N Current (RMS),A,21.2
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.39
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,-1.28
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.94
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,120.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.31
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.12
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,9.51
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,110.0,N Current (RMS),A,28.5
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-13 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,41.4
604495,Norton Tenby,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
604495,Norton Tenby,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
604495,Norton Tenby,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
604495,Norton Tenby,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
604495,Norton Tenby,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
604495,Norton Tenby,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,18.75
604495,Norton Tenby,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,22.37
604495,Norton Tenby,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,41.5
604495,Norton Tenby,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,109.7
604495,Norton Tenby,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,80.4
604495,Norton Tenby,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,105.1
604495,Norton Tenby,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,177.6
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.54
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.49
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.39
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.19
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,220.0,L1 Active Power,kW,19.51
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,220.0,N Current (RMS),A,47.3
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,220.0,L3 Current (RMS),A,58.4
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,220.0,L2 Current (RMS),A,40.4
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,220.0,L1 Current (RMS),A,83.6
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.32
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.46
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,210.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,210.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,210.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.27
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.34
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,7.84
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,130.0,N Current (RMS),A,25.2
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,-1.06
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,120.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.98
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,8.68
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,110.0,N Current (RMS),A,22.8
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-13 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,37.7
604495,Norton Tenby,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
604495,Norton Tenby,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
604495,Norton Tenby,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
604495,Norton Tenby,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
604495,Norton Tenby,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
604495,Norton Tenby,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,19.18
604495,Norton Tenby,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,23.93
604495,Norton Tenby,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,40.75
604495,Norton Tenby,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,103.8
604495,Norton Tenby,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,83.1
604495,Norton Tenby,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
604495,Norton Tenby,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,173.3
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.67
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.71
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.84
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,220.0,L2 Active Power,kW,7.71
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,220.0,L1 Active Power,kW,18.72
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,220.0,N Current (RMS),A,48.7
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,220.0,L3 Current (RMS),A,72.5
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,220.0,L2 Current (RMS),A,35.2
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,220.0,L1 Current (RMS),A,81.2
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.19
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.31
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,210.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,210.0,L1 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.62
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.57
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,8.57
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,130.0,N Current (RMS),A,29.0
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,-1.45
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.54
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,120.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.98
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.51
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,9.05
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,110.0,N Current (RMS),A,29.4
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-13 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,39.5
604495,Norton Tenby,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
604495,Norton Tenby,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
604495,Norton Tenby,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
604495,Norton Tenby,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
604495,Norton Tenby,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
604495,Norton Tenby,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,19.46
604495,Norton Tenby,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,19.52
604495,Norton Tenby,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,41.98
604495,Norton Tenby,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,111.5
604495,Norton Tenby,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,84.1
604495,Norton Tenby,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,86.1
604495,Norton Tenby,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,179.0
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.2
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.12
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,220.0,L2 Active Power,kW,11.68
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,220.0,L1 Active Power,kW,20.73
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,220.0,N Current (RMS),A,45.2
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,220.0,L3 Current (RMS),A,66.2
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,220.0,L2 Current (RMS),A,51.5
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,220.0,L1 Current (RMS),A,90.0
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.61
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.63
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,210.0,N Current (RMS),A,23.9
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,210.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,210.0,L1 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.73
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.53
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,9.01
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,130.0,N Current (RMS),A,28.8
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,39.0
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,-1.65
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.19
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.37
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,120.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,0.06
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,10.7
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,8.43
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,110.0,N Current (RMS),A,41.7
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,47.9
604495,Norton Tenby,2023-08-13 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
604495,Norton Tenby,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
604495,Norton Tenby,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
604495,Norton Tenby,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
604495,Norton Tenby,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
604495,Norton Tenby,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
604495,Norton Tenby,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,16.87
604495,Norton Tenby,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,30.15
604495,Norton Tenby,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,45.17
604495,Norton Tenby,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,117.3
604495,Norton Tenby,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,72.9
604495,Norton Tenby,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,130.2
604495,Norton Tenby,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,192.4
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.25
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.31
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.33
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.5
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,220.0,L1 Active Power,kW,19.7
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,220.0,N Current (RMS),A,48.4
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,220.0,L3 Current (RMS),A,58.2
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,220.0,L2 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,220.0,L1 Current (RMS),A,84.9
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.51
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.19
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,210.0,L1 Active Power,kW,5.76
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,210.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,210.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,210.0,L1 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.2
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.35
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,8.55
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,130.0,N Current (RMS),A,30.0
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,37.3
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,-1.43
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.59
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.38
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,120.0,N Current (RMS),A,19.9
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.92
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,8.19
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,110.0,N Current (RMS),A,29.4
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-13 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,37.0
604495,Norton Tenby,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
604495,Norton Tenby,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
604495,Norton Tenby,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
604495,Norton Tenby,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604495,Norton Tenby,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,16.79
604495,Norton Tenby,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,21.54
604495,Norton Tenby,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,43.58
604495,Norton Tenby,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,118.2
604495,Norton Tenby,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
604495,Norton Tenby,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,93.6
604495,Norton Tenby,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,185.7
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.67
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.43
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,220.0,L2 Active Power,kW,8.46
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,220.0,L1 Active Power,kW,21.27
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,220.0,N Current (RMS),A,51.7
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,220.0,L3 Current (RMS),A,62.6
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,220.0,L2 Current (RMS),A,37.3
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,220.0,L1 Current (RMS),A,90.9
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.14
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.68
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,210.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,210.0,L1 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.42
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.36
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.86
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,8.62
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,130.0,N Current (RMS),A,30.9
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.3
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,-1.6
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.51
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.81
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,120.0,N Current (RMS),A,20.7
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,0.27
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.88
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,7.36
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,110.0,N Current (RMS),A,26.9
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-13 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,32.5
604495,Norton Tenby,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
604495,Norton Tenby,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
604495,Norton Tenby,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
604495,Norton Tenby,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
604495,Norton Tenby,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
604495,Norton Tenby,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,14.94
604495,Norton Tenby,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,20.85
604495,Norton Tenby,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,42.74
604495,Norton Tenby,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,119.8
604495,Norton Tenby,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
604495,Norton Tenby,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,90.8
604495,Norton Tenby,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,181.1
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.28
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.66
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,220.0,L3 Active Power,kW,12.18
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.26
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,220.0,L1 Active Power,kW,22.78
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,220.0,N Current (RMS),A,56.3
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,220.0,L3 Current (RMS),A,52.7
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,220.0,L2 Current (RMS),A,41.3
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,220.0,L1 Current (RMS),A,97.8
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.1
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,210.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,210.0,L1 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.43
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.72
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.12
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,11.25
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,130.0,N Current (RMS),A,40.2
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,48.3
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.07
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.63
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.04
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,120.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.33
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,2.48
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,7.6
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,110.0,N Current (RMS),A,28.1
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-13 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
