Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
604495,Norton Tenby,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
604495,Norton Tenby,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
604495,Norton Tenby,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
604495,Norton Tenby,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
604495,Norton Tenby,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,16.05
604495,Norton Tenby,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,17.43
604495,Norton Tenby,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,49.78
604495,Norton Tenby,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,149.5
604495,Norton Tenby,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,68.7
604495,Norton Tenby,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
604495,Norton Tenby,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,211.7
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.69
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.02
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,220.0,L3 Active Power,kW,12.71
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,220.0,L2 Active Power,kW,8.0
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,220.0,L1 Active Power,kW,24.5
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,220.0,N Current (RMS),A,65.1
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,220.0,L3 Current (RMS),A,54.7
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,220.0,L2 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,220.0,L1 Current (RMS),A,105.9
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.18
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.38
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,210.0,N Current (RMS),A,24.1
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,210.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,210.0,L1 Current (RMS),A,29.3
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.61
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.27
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.22
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,12.39
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,130.0,N Current (RMS),A,43.6
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,53.3
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,-1.79
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.94
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.67
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,120.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,2.25
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.92
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,110.0,N Current (RMS),A,31.4
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-13 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,35.2
604495,Norton Tenby,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
604495,Norton Tenby,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
604495,Norton Tenby,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
604495,Norton Tenby,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
604495,Norton Tenby,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
604495,Norton Tenby,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,15.88
604495,Norton Tenby,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,16.67
604495,Norton Tenby,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,52.86
604495,Norton Tenby,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,164.0
604495,Norton Tenby,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
604495,Norton Tenby,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,74.1
604495,Norton Tenby,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,224.5
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.71
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.2
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.72
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,220.0,L2 Active Power,kW,12.75
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,220.0,L1 Active Power,kW,20.49
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,220.0,N Current (RMS),A,40.6
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,220.0,L3 Current (RMS),A,74.1
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,220.0,L2 Current (RMS),A,55.6
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,220.0,L1 Current (RMS),A,88.4
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.39
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.49
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,210.0,L1 Active Power,kW,7.49
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,210.0,N Current (RMS),A,26.6
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,210.0,L3 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,210.0,L2 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,210.0,L1 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.72
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.8
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.6
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,17.49
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,130.0,N Current (RMS),A,62.5
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,76.6
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,-1.78
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.26
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,120.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.37
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,4.3
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,8.37
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,110.0,N Current (RMS),A,27.4
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-13 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
604495,Norton Tenby,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
604495,Norton Tenby,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.35
604495,Norton Tenby,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
604495,Norton Tenby,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,20.5
604495,Norton Tenby,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,24.39
604495,Norton Tenby,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,56.1
604495,Norton Tenby,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,158.3
604495,Norton Tenby,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,88.5
604495,Norton Tenby,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,106.6
604495,Norton Tenby,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,239.9
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.83
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.88
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.73
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.89
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,220.0,L1 Active Power,kW,25.21
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,220.0,N Current (RMS),A,57.6
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,220.0,L3 Current (RMS),A,73.3
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,220.0,L2 Current (RMS),A,47.9
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,220.0,L1 Current (RMS),A,110.2
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.57
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.08
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,210.0,L1 Active Power,kW,6.33
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,210.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,210.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,210.0,L1 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.89
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.29
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.9
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,16.42
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,130.0,N Current (RMS),A,57.0
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,70.6
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,-1.65
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.69
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,7.8
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,120.0,N Current (RMS),A,34.6
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,34.1
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.1
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.24
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,9.27
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,110.0,N Current (RMS),A,28.4
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-13 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,40.6
604495,Norton Tenby,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
604495,Norton Tenby,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.42
604495,Norton Tenby,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.37
604495,Norton Tenby,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
604495,Norton Tenby,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
604495,Norton Tenby,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
604495,Norton Tenby,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,22.06
604495,Norton Tenby,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,25.8
604495,Norton Tenby,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,65.04
604495,Norton Tenby,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,179.8
604495,Norton Tenby,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,94.7
604495,Norton Tenby,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,111.6
604495,Norton Tenby,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,277.9
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.13
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.25
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.75
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,220.0,L2 Active Power,kW,13.75
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,220.0,L1 Active Power,kW,28.26
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,220.0,N Current (RMS),A,61.8
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,220.0,L3 Current (RMS),A,77.4
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,220.0,L2 Current (RMS),A,60.5
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,220.0,L1 Current (RMS),A,122.9
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.17
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.5
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,210.0,N Current (RMS),A,17.5
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,210.0,L1 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.81
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.52
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.11
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,17.67
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,130.0,N Current (RMS),A,63.7
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,76.7
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,-1.06
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.14
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.35
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,120.0,N Current (RMS),A,24.5
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.21
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.83
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,8.07
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,110.0,N Current (RMS),A,26.5
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-13 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
604495,Norton Tenby,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
604495,Norton Tenby,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
604495,Norton Tenby,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
604495,Norton Tenby,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,22.24
604495,Norton Tenby,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,25.0
604495,Norton Tenby,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,62.86
604495,Norton Tenby,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,173.6
604495,Norton Tenby,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,96.1
604495,Norton Tenby,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,109.1
604495,Norton Tenby,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,269.5
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.39
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,220.0,L3 Active Power,kW,20.15
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.69
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,220.0,L1 Active Power,kW,23.18
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,220.0,N Current (RMS),A,49.6
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,220.0,L3 Current (RMS),A,86.3
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,220.0,L2 Current (RMS),A,51.5
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,220.0,L1 Current (RMS),A,100.0
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.92
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.07
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,210.0,N Current (RMS),A,20.3
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,210.0,L1 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.59
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.46
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.11
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,11.99
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,130.0,N Current (RMS),A,42.0
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,52.2
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,-1.6
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.14
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.97
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,120.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.35
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,7.09
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,110.0,N Current (RMS),A,29.1
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-13 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
604495,Norton Tenby,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
604495,Norton Tenby,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
604495,Norton Tenby,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
604495,Norton Tenby,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
604495,Norton Tenby,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
604495,Norton Tenby,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
604495,Norton Tenby,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,21.98
604495,Norton Tenby,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,21.21
604495,Norton Tenby,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,49.3
604495,Norton Tenby,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,132.8
604495,Norton Tenby,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
604495,Norton Tenby,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,93.2
604495,Norton Tenby,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,210.3
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.09
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.59
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.52
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,220.0,L2 Active Power,kW,7.11
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,220.0,L1 Active Power,kW,24.22
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,220.0,N Current (RMS),A,63.7
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,220.0,L3 Current (RMS),A,71.6
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,220.0,L2 Current (RMS),A,33.4
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,220.0,L1 Current (RMS),A,105.2
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.14
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.9
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,210.0,N Current (RMS),A,23.8
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,210.0,L1 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.5
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.46
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.1
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,13.16
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,130.0,N Current (RMS),A,48.0
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,57.7
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.83
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.55
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.8
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,120.0,N Current (RMS),A,25.4
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.26
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.92
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,8.97
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,110.0,N Current (RMS),A,32.8
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-13 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
604495,Norton Tenby,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.21
604495,Norton Tenby,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
604495,Norton Tenby,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
604495,Norton Tenby,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
604495,Norton Tenby,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
604495,Norton Tenby,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,20.84
604495,Norton Tenby,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,16.82
604495,Norton Tenby,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,57.05
604495,Norton Tenby,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,173.7
604495,Norton Tenby,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,92.1
604495,Norton Tenby,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
604495,Norton Tenby,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,244.2
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.48
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.87
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,220.0,L3 Active Power,kW,17.29
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,220.0,L2 Active Power,kW,6.18
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,220.0,L1 Active Power,kW,20.24
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,220.0,N Current (RMS),A,57.0
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,220.0,L3 Current (RMS),A,74.8
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,220.0,L2 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,220.0,L1 Current (RMS),A,87.2
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,210.0,L1 Active Power,kW,7.57
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,210.0,N Current (RMS),A,30.3
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,210.0,L1 Current (RMS),A,33.4
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.78
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.5
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.33
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,10.98
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,130.0,N Current (RMS),A,39.8
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,48.2
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,-1.28
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.49
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,120.0,N Current (RMS),A,13.7
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,0.1
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.01
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,9.33
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,110.0,N Current (RMS),A,34.2
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-13 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,40.9
604495,Norton Tenby,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
604495,Norton Tenby,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
604495,Norton Tenby,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
604495,Norton Tenby,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
604495,Norton Tenby,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
604495,Norton Tenby,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,18.67
604495,Norton Tenby,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,16.57
604495,Norton Tenby,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,49.61
604495,Norton Tenby,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,147.7
604495,Norton Tenby,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,80.6
604495,Norton Tenby,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
604495,Norton Tenby,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,212.0
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.88
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.59
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.6
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,220.0,L2 Active Power,kW,6.72
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,220.0,L1 Active Power,kW,22.04
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,220.0,N Current (RMS),A,60.0
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,220.0,L3 Current (RMS),A,72.8
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,220.0,L2 Current (RMS),A,32.3
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,220.0,L1 Current (RMS),A,95.9
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,210.0,L3 Active Power,kW,3.24
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,210.0,L1 Active Power,kW,6.36
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,210.0,N Current (RMS),A,24.8
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,210.0,L3 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,210.0,L1 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.4
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.08
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.9
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,12.78
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,130.0,N Current (RMS),A,45.3
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,55.5
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.6
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.14
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.99
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,120.0,N Current (RMS),A,26.7
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,-0.1
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.31
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,9.07
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,110.0,N Current (RMS),A,35.6
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-13 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
604495,Norton Tenby,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
604495,Norton Tenby,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
604495,Norton Tenby,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
604495,Norton Tenby,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
604495,Norton Tenby,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
604495,Norton Tenby,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,21.22
604495,Norton Tenby,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,20.94
604495,Norton Tenby,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,56.24
604495,Norton Tenby,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,161.6
604495,Norton Tenby,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,92.6
604495,Norton Tenby,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,92.4
604495,Norton Tenby,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,240.3
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.7
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.94
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.57
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,220.0,L2 Active Power,kW,7.38
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,220.0,L1 Active Power,kW,19.7
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,220.0,N Current (RMS),A,51.6
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,220.0,L3 Current (RMS),A,68.3
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,220.0,L2 Current (RMS),A,34.5
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,220.0,L1 Current (RMS),A,86.2
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.68
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,210.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,210.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,210.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
