Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,2.07
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.71
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.76
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,14.03
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,130.0,N Current (RMS),A,49.8
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,39.0
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,61.2
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.12
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.2
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,6.47
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,120.0,N Current (RMS),A,26.4
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.67
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.42
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,7.96
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,110.0,N Current (RMS),A,29.7
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-13 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
604495,Norton Tenby,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
604495,Norton Tenby,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.72
604495,Norton Tenby,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
604495,Norton Tenby,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
604495,Norton Tenby,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,22.16
604495,Norton Tenby,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,26.01
604495,Norton Tenby,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,52.84
604495,Norton Tenby,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,140.9
604495,Norton Tenby,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,94.9
604495,Norton Tenby,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,115.4
604495,Norton Tenby,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,227.2
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.56
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.34
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,220.0,L3 Active Power,kW,14.62
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.27
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,220.0,L1 Active Power,kW,20.17
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,220.0,N Current (RMS),A,51.8
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,220.0,L3 Current (RMS),A,64.2
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,220.0,L2 Current (RMS),A,33.5
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,220.0,L1 Current (RMS),A,88.7
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.63
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,210.0,N Current (RMS),A,18.4
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,210.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,210.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.97
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.41
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,10.24
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,13.89
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,130.0,N Current (RMS),A,45.6
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,47.9
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,59.4
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,120.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.38
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.8
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.78
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,110.0,N Current (RMS),A,33.1
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,45.5
604495,Norton Tenby,2023-08-13 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
604495,Norton Tenby,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
604495,Norton Tenby,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
604495,Norton Tenby,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
604495,Norton Tenby,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
604495,Norton Tenby,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
604495,Norton Tenby,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,22.23
604495,Norton Tenby,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,29.56
604495,Norton Tenby,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,46.53
604495,Norton Tenby,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,112.4
604495,Norton Tenby,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,94.7
604495,Norton Tenby,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,129.4
604495,Norton Tenby,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,198.5
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.48
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.47
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.7
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,220.0,L2 Active Power,kW,12.9
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,220.0,L1 Active Power,kW,22.67
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,220.0,N Current (RMS),A,48.5
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,220.0,L3 Current (RMS),A,64.2
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,220.0,L2 Current (RMS),A,57.2
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,220.0,L1 Current (RMS),A,98.3
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.32
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,210.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,210.0,L1 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.74
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.37
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,9.3
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,15.2
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,130.0,N Current (RMS),A,54.2
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,64.6
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,-1.24
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.87
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.38
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,120.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.65
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,8.98
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.07
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,110.0,N Current (RMS),A,44.1
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,48.8
604495,Norton Tenby,2023-08-13 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
604495,Norton Tenby,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
604495,Norton Tenby,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
604495,Norton Tenby,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
604495,Norton Tenby,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
604495,Norton Tenby,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
604495,Norton Tenby,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,18.39
604495,Norton Tenby,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,34.08
604495,Norton Tenby,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,50.63
604495,Norton Tenby,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,140.3
604495,Norton Tenby,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,79.6
604495,Norton Tenby,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,151.2
604495,Norton Tenby,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,217.5
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.1
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.6
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,220.0,L3 Active Power,kW,19.0
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,220.0,L2 Active Power,kW,13.0
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,220.0,L1 Active Power,kW,27.02
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,220.0,N Current (RMS),A,56.7
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,220.0,L3 Current (RMS),A,82.8
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,220.0,L2 Current (RMS),A,56.2
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,220.0,L1 Current (RMS),A,116.9
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.28
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,210.0,L1 Active Power,kW,7.14
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,210.0,N Current (RMS),A,28.5
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,210.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,210.0,L1 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.92
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.79
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,10.73
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,15.25
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,130.0,N Current (RMS),A,49.3
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,46.4
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,65.7
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.5
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.6
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.22
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,120.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,17.12
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,110.0,N Current (RMS),A,58.8
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,75.5
604495,Norton Tenby,2023-08-13 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
604495,Norton Tenby,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
604495,Norton Tenby,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
604495,Norton Tenby,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
604495,Norton Tenby,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,27.2
604495,Norton Tenby,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,43.34
604495,Norton Tenby,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,54.05
604495,Norton Tenby,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,116.6
604495,Norton Tenby,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,116.9
604495,Norton Tenby,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,185.2
604495,Norton Tenby,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,229.7
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.14
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.09
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,220.0,L3 Active Power,kW,18.02
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,220.0,L2 Active Power,kW,6.8
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,220.0,L1 Active Power,kW,20.99
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,220.0,N Current (RMS),A,58.1
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,220.0,L3 Current (RMS),A,78.4
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,220.0,L2 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,220.0,L1 Current (RMS),A,91.9
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.01
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.86
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,210.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,210.0,L3 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,210.0,L1 Current (RMS),A,30.7
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.35
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.97
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,13.17
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,130.0,N Current (RMS),A,44.3
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,57.8
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.3
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.31
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.18
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,120.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.68
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.12
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.9
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,110.0,N Current (RMS),A,14.9
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-13 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,29.7
604495,Norton Tenby,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
604495,Norton Tenby,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
604495,Norton Tenby,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
604495,Norton Tenby,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
604495,Norton Tenby,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
604495,Norton Tenby,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
604495,Norton Tenby,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,25.69
604495,Norton Tenby,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,24.06
604495,Norton Tenby,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,47.1
604495,Norton Tenby,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,116.1
604495,Norton Tenby,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,109.9
604495,Norton Tenby,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,104.0
604495,Norton Tenby,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,202.1
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.69
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.9
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,220.0,L3 Active Power,kW,21.62
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,220.0,L2 Active Power,kW,7.6
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,220.0,L1 Active Power,kW,28.28
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,220.0,N Current (RMS),A,79.7
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,220.0,L3 Current (RMS),A,94.2
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,220.0,L2 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,220.0,L1 Current (RMS),A,122.1
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.61
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.97
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,210.0,N Current (RMS),A,20.9
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,210.0,L3 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,210.0,L1 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.39
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.56
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,10.37
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,11.33
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,130.0,N Current (RMS),A,35.1
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,46.2
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.86
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.89
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.53
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,120.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.36
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.67
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.52
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,110.0,N Current (RMS),A,25.6
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,38.2
604495,Norton Tenby,2023-08-13 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,25.6
604495,Norton Tenby,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.57
604495,Norton Tenby,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.31
604495,Norton Tenby,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
604495,Norton Tenby,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.17
604495,Norton Tenby,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
604495,Norton Tenby,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604495,Norton Tenby,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,33.02
604495,Norton Tenby,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,31.44
604495,Norton Tenby,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,50.64
604495,Norton Tenby,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,100.5
604495,Norton Tenby,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,141.5
604495,Norton Tenby,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,136.5
604495,Norton Tenby,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,217.7
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.44
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.6
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,220.0,L3 Active Power,kW,21.17
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.03
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,220.0,L1 Active Power,kW,28.67
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,220.0,N Current (RMS),A,77.3
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,220.0,L3 Current (RMS),A,92.4
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,220.0,L2 Current (RMS),A,40.6
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,220.0,L1 Current (RMS),A,123.9
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.45
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.82
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,210.0,N Current (RMS),A,21.1
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,210.0,L3 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,210.0,L1 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.16
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,18.86
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,17.13
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,130.0,N Current (RMS),A,65.9
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,81.8
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,74.5
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.48
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.67
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.31
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,120.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,9.07
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.75
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,110.0,N Current (RMS),A,31.9
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-13 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.02
604495,Norton Tenby,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.57
604495,Norton Tenby,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
604495,Norton Tenby,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.81
604495,Norton Tenby,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
604495,Norton Tenby,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
604495,Norton Tenby,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,28.2
604495,Norton Tenby,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,41.65
604495,Norton Tenby,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,56.67
604495,Norton Tenby,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,116.0
604495,Norton Tenby,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,121.7
604495,Norton Tenby,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,179.4
604495,Norton Tenby,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,243.4
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.6
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,220.0,L3 Active Power,kW,20.72
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.7
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,220.0,L1 Active Power,kW,26.19
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,220.0,N Current (RMS),A,67.7
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,220.0,L3 Current (RMS),A,89.6
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,220.0,L2 Current (RMS),A,36.1
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,220.0,L1 Current (RMS),A,113.4
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.58
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.38
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.49
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,210.0,N Current (RMS),A,20.5
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,210.0,L3 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,210.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,21.71
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,18.28
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,130.0,N Current (RMS),A,78.5
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,95.3
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,78.3
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.78
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.87
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.85
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,120.0,N Current (RMS),A,14.7
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.25
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,15.25
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.11
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,110.0,N Current (RMS),A,54.3
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,65.6
604495,Norton Tenby,2023-08-13 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.38
604495,Norton Tenby,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.7
604495,Norton Tenby,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
604495,Norton Tenby,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.94
604495,Norton Tenby,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
604495,Norton Tenby,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,27.21
604495,Norton Tenby,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,48.9
604495,Norton Tenby,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,53.92
604495,Norton Tenby,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,111.5
604495,Norton Tenby,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,117.0
604495,Norton Tenby,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,210.4
604495,Norton Tenby,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,231.1
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.95
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.07
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,220.0,L3 Active Power,kW,22.38
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,220.0,L2 Active Power,kW,9.31
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,220.0,L1 Active Power,kW,29.89
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,220.0,N Current (RMS),A,71.6
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,220.0,L3 Current (RMS),A,96.9
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,220.0,L2 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,220.0,L1 Current (RMS),A,129.6
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,210.0,L3 Active Power,kW,5.34
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.96
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,210.0,N Current (RMS),A,27.8
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,210.0,L3 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,210.0,L1 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.46
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,24.19
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,12.63
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,130.0,N Current (RMS),A,81.7
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,105.5
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,55.5
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.32
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.58
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.36
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,120.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.26
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,12.33
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.16
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,110.0,N Current (RMS),A,39.1
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,53.2
604495,Norton Tenby,2023-08-13 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.12
604495,Norton Tenby,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.78
604495,Norton Tenby,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
