Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.82
604495,Norton Tenby,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
604495,Norton Tenby,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
604495,Norton Tenby,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,34.01
604495,Norton Tenby,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,49.53
604495,Norton Tenby,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,53.01
604495,Norton Tenby,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,96.4
604495,Norton Tenby,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,146.5
604495,Norton Tenby,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,214.2
604495,Norton Tenby,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,228.5
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.55
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.98
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,220.0,L3 Active Power,kW,20.44
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,220.0,L2 Active Power,kW,5.68
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,220.0,L1 Active Power,kW,25.97
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,220.0,N Current (RMS),A,69.8
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,220.0,L3 Current (RMS),A,88.6
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,220.0,L2 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,220.0,L1 Current (RMS),A,113.5
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,210.0,L3 Active Power,kW,7.11
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.51
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,210.0,N Current (RMS),A,31.0
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,210.0,L3 Current (RMS),A,31.1
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,210.0,L1 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.68
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.33
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,16.37
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,14.0
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,130.0,N Current (RMS),A,62.2
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,77.8
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,60.2
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.03
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.19
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,120.0,N Current (RMS),A,15.9
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.99
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,15.99
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.41
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,110.0,N Current (RMS),A,58.3
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,72.6
604495,Norton Tenby,2023-08-13 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.94
604495,Norton Tenby,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.59
604495,Norton Tenby,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
604495,Norton Tenby,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.64
604495,Norton Tenby,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
604495,Norton Tenby,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,31.9
604495,Norton Tenby,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,43.26
604495,Norton Tenby,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,51.14
604495,Norton Tenby,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,97.4
604495,Norton Tenby,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,136.9
604495,Norton Tenby,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,191.0
604495,Norton Tenby,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,220.4
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.17
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.59
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,220.0,L3 Active Power,kW,21.78
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,220.0,L2 Active Power,kW,7.7
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,220.0,L1 Active Power,kW,29.05
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,220.0,N Current (RMS),A,75.8
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,220.0,L3 Current (RMS),A,94.4
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,220.0,L2 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,220.0,L1 Current (RMS),A,125.9
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,210.0,L3 Active Power,kW,7.73
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.46
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,210.0,N Current (RMS),A,31.2
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,210.0,L3 Current (RMS),A,33.5
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,210.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,15.41
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,13.44
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,130.0,N Current (RMS),A,54.6
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,67.4
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,58.1
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.22
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.32
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.33
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,120.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,10.38
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.6
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,110.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,45.8
604495,Norton Tenby,2023-08-13 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.91
604495,Norton Tenby,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.53
604495,Norton Tenby,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
604495,Norton Tenby,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.77
604495,Norton Tenby,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
604495,Norton Tenby,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
604495,Norton Tenby,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,34.75
604495,Norton Tenby,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,36.72
604495,Norton Tenby,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,52.89
604495,Norton Tenby,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,91.3
604495,Norton Tenby,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,148.7
604495,Norton Tenby,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,159.2
604495,Norton Tenby,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,228.0
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.49
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.96
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,220.0,L3 Active Power,kW,23.95
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,220.0,L2 Active Power,kW,7.56
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,220.0,L1 Active Power,kW,30.73
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,220.0,N Current (RMS),A,78.6
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,220.0,L3 Current (RMS),A,103.2
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,220.0,L2 Current (RMS),A,36.7
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,220.0,L1 Current (RMS),A,133.4
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,210.0,L3 Active Power,kW,7.61
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.77
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,210.0,N Current (RMS),A,30.7
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,210.0,L3 Current (RMS),A,32.9
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,210.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.46
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,9.56
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,13.85
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,130.0,N Current (RMS),A,50.2
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,59.6
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.77
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.13
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.31
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,120.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.29
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.97
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.77
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,110.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,31.7
604495,Norton Tenby,2023-08-13 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.92
604495,Norton Tenby,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.71
604495,Norton Tenby,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.86
604495,Norton Tenby,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
604495,Norton Tenby,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
604495,Norton Tenby,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
604495,Norton Tenby,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,37.07
604495,Norton Tenby,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,27.07
604495,Norton Tenby,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,55.44
604495,Norton Tenby,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,119.8
604495,Norton Tenby,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,158.7
604495,Norton Tenby,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,120.7
604495,Norton Tenby,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,238.1
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.47
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.2
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,220.0,L3 Active Power,kW,27.61
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,220.0,L2 Active Power,kW,13.46
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,220.0,L1 Active Power,kW,46.95
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,220.0,N Current (RMS),A,108.9
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,220.0,L3 Current (RMS),A,119.4
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,220.0,L2 Current (RMS),A,59.6
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,220.0,L1 Current (RMS),A,202.3
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.9
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.22
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,210.0,N Current (RMS),A,21.8
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,210.0,L3 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,210.0,L1 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.52
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.69
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,14.01
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,130.0,N Current (RMS),A,49.2
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,41.3
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,61.0
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.35
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.49
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.17
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,120.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.26
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,10.26
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.05
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,110.0,N Current (RMS),A,39.8
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,46.6
604495,Norton Tenby,2023-08-13 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.34
604495,Norton Tenby,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.06
604495,Norton Tenby,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.86
604495,Norton Tenby,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
604495,Norton Tenby,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,36.91
604495,Norton Tenby,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,34.71
604495,Norton Tenby,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,72.4
604495,Norton Tenby,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,160.5
604495,Norton Tenby,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,158.7
604495,Norton Tenby,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,152.2
604495,Norton Tenby,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,310.7
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.79
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.55
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,220.0,L3 Active Power,kW,24.4
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.9
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,220.0,L1 Active Power,kW,34.54
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,220.0,N Current (RMS),A,91.4
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,220.0,L3 Current (RMS),A,105.1
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,220.0,L2 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,220.0,L1 Current (RMS),A,149.7
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,210.0,L3 Active Power,kW,5.04
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.12
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,210.0,N Current (RMS),A,20.6
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,210.0,L3 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,210.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.59
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.64
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,9.59
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,130.0,N Current (RMS),A,34.2
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,42.3
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.97
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,120.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.87
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,10.77
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,7.91
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,110.0,N Current (RMS),A,35.8
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,46.9
604495,Norton Tenby,2023-08-13 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,29.2
604495,Norton Tenby,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.51
604495,Norton Tenby,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
604495,Norton Tenby,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.27
604495,Norton Tenby,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
604495,Norton Tenby,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.88
604495,Norton Tenby,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
604495,Norton Tenby,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
604495,Norton Tenby,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,33.47
604495,Norton Tenby,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,26.73
604495,Norton Tenby,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,58.12
604495,Norton Tenby,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,132.7
604495,Norton Tenby,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,143.1
604495,Norton Tenby,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,116.3
604495,Norton Tenby,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,249.6
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.5
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,220.0,L3 Active Power,kW,23.38
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.61
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,220.0,L1 Active Power,kW,29.67
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,220.0,N Current (RMS),A,77.6
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,220.0,L3 Current (RMS),A,101.2
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,220.0,L2 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,220.0,L1 Current (RMS),A,128.5
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.33
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.11
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,210.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,210.0,L3 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,210.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,4.21
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.56
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,11.03
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,130.0,N Current (RMS),A,31.2
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,47.7
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.08
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,120.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.91
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.2
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.65
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,110.0,N Current (RMS),A,20.5
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,32.1
604495,Norton Tenby,2023-08-13 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,29.2
604495,Norton Tenby,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.83
604495,Norton Tenby,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.03
604495,Norton Tenby,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.87
604495,Norton Tenby,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
604495,Norton Tenby,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
604495,Norton Tenby,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,34.1
604495,Norton Tenby,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,22.49
604495,Norton Tenby,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,50.6
604495,Norton Tenby,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,118.9
604495,Norton Tenby,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,146.4
604495,Norton Tenby,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
604495,Norton Tenby,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,217.3
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.95
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.24
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,220.0,L3 Active Power,kW,20.48
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,220.0,L2 Active Power,kW,11.59
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,220.0,L1 Active Power,kW,31.87
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,220.0,N Current (RMS),A,79.4
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,220.0,L3 Current (RMS),A,89.1
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,220.0,L2 Current (RMS),A,52.5
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,220.0,L1 Current (RMS),A,137.9
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.99
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.93
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,210.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,210.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,210.0,L1 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,10.23
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.76
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,11.89
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,130.0,N Current (RMS),A,31.3
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,46.7
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,51.2
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.2
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.19
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.3
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,120.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.03
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.94
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.14
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,110.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,31.1
604495,Norton Tenby,2023-08-13 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,29.2
604495,Norton Tenby,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.54
604495,Norton Tenby,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
604495,Norton Tenby,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
604495,Norton Tenby,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.73
604495,Norton Tenby,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
604495,Norton Tenby,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604495,Norton Tenby,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,37.93
604495,Norton Tenby,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,27.43
604495,Norton Tenby,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,56.12
604495,Norton Tenby,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,128.2
604495,Norton Tenby,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,164.1
604495,Norton Tenby,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,119.5
604495,Norton Tenby,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,241.3
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.91
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.64
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.08
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,220.0,L2 Active Power,kW,16.86
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,220.0,L1 Active Power,kW,27.78
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,220.0,N Current (RMS),A,52.3
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,220.0,L3 Current (RMS),A,70.9
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,220.0,L2 Current (RMS),A,73.3
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,220.0,L1 Current (RMS),A,119.5
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.6
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.78
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,210.0,N Current (RMS),A,24.4
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,210.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,210.0,L1 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,5.27
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.5
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,10.32
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,130.0,N Current (RMS),A,31.2
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,29.7
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,44.7
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.1
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.32
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,120.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,17.05
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.2
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,110.0,N Current (RMS),A,60.4
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,78.1
604495,Norton Tenby,2023-08-13 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.25
604495,Norton Tenby,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.1
604495,Norton Tenby,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
604495,Norton Tenby,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.3
604495,Norton Tenby,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,26.76
604495,Norton Tenby,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,42.54
604495,Norton Tenby,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,50.4
604495,Norton Tenby,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,111.9
604495,Norton Tenby,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,120.1
604495,Norton Tenby,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,185.7
604495,Norton Tenby,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,216.5
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.99
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.87
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.86
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,220.0,L2 Active Power,kW,18.43
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,220.0,L1 Active Power,kW,33.26
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,220.0,N Current (RMS),A,69.6
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,220.0,L3 Current (RMS),A,70.2
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,220.0,L2 Current (RMS),A,79.4
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,220.0,L1 Current (RMS),A,143.5
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.91
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.2
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,210.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,210.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,210.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.13
