Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,10.8
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,12.99
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,130.0,N Current (RMS),A,45.1
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,47.9
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,56.1
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.22
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,120.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.76
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,15.42
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.98
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,110.0,N Current (RMS),A,56.5
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,66.7
604495,Norton Tenby,2023-08-13 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.37
604495,Norton Tenby,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.19
604495,Norton Tenby,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.25
604495,Norton Tenby,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
604495,Norton Tenby,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,21.88
604495,Norton Tenby,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,46.64
604495,Norton Tenby,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,53.63
604495,Norton Tenby,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,128.9
604495,Norton Tenby,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,95.5
604495,Norton Tenby,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,199.4
604495,Norton Tenby,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,230.6
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.96
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.8
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,220.0,L2 Active Power,kW,18.65
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,220.0,L1 Active Power,kW,41.82
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,220.0,N Current (RMS),A,98.2
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,220.0,L3 Current (RMS),A,74.5
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,220.0,L2 Current (RMS),A,80.0
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,220.0,L1 Current (RMS),A,178.9
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.19
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.9
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,210.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,210.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,210.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.21
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.73
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,11.72
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,130.0,N Current (RMS),A,42.6
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,38.5
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,51.7
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.01
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.17
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.63
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,120.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,16.54
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.66
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,110.0,N Current (RMS),A,58.1
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,73.8
604495,Norton Tenby,2023-08-13 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.63
604495,Norton Tenby,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.23
604495,Norton Tenby,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
604495,Norton Tenby,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.52
604495,Norton Tenby,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
604495,Norton Tenby,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,25.0
604495,Norton Tenby,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,47.97
604495,Norton Tenby,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,62.74
604495,Norton Tenby,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,145.9
604495,Norton Tenby,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,108.0
604495,Norton Tenby,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,206.0
604495,Norton Tenby,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,268.7
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.64
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.02
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,220.0,L3 Active Power,kW,19.04
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,220.0,L2 Active Power,kW,18.58
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,220.0,L1 Active Power,kW,34.37
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,220.0,N Current (RMS),A,66.3
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,220.0,L3 Current (RMS),A,83.3
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,220.0,L2 Current (RMS),A,80.6
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,220.0,L1 Current (RMS),A,147.5
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.12
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.13
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,210.0,N Current (RMS),A,17.7
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,210.0,L3 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,210.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.93
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,14.46
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,11.76
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,130.0,N Current (RMS),A,49.6
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,64.2
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,51.1
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.38
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,120.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.46
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,11.12
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.68
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,110.0,N Current (RMS),A,31.8
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,49.0
604495,Norton Tenby,2023-08-13 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.18
604495,Norton Tenby,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.1
604495,Norton Tenby,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
604495,Norton Tenby,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.28
604495,Norton Tenby,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
604495,Norton Tenby,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
604495,Norton Tenby,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,29.81
604495,Norton Tenby,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,46.06
604495,Norton Tenby,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,57.32
604495,Norton Tenby,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,112.6
604495,Norton Tenby,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,127.6
604495,Norton Tenby,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,197.5
604495,Norton Tenby,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,245.7
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.41
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.21
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.92
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,220.0,L2 Active Power,kW,18.49
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,220.0,L1 Active Power,kW,27.55
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,220.0,N Current (RMS),A,57.2
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,220.0,L3 Current (RMS),A,65.3
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,220.0,L2 Current (RMS),A,82.8
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,220.0,L1 Current (RMS),A,118.0
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.04
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.56
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,210.0,N Current (RMS),A,17.1
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,210.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,210.0,L1 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.49
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,20.31
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,18.99
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,130.0,N Current (RMS),A,72.0
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,87.5
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,83.5
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.67
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.3
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,120.0,N Current (RMS),A,7.6
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.13
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.5
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.35
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,110.0,N Current (RMS),A,24.9
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-13 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
604495,Norton Tenby,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.51
604495,Norton Tenby,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
604495,Norton Tenby,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
604495,Norton Tenby,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
604495,Norton Tenby,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
604495,Norton Tenby,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,26.24
604495,Norton Tenby,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,47.88
604495,Norton Tenby,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,56.75
604495,Norton Tenby,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,128.0
604495,Norton Tenby,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,112.4
604495,Norton Tenby,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,205.5
604495,Norton Tenby,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,242.9
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.14
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.54
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,220.0,L2 Active Power,kW,20.14
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,220.0,L1 Active Power,kW,32.96
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,220.0,N Current (RMS),A,67.4
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,220.0,L3 Current (RMS),A,72.8
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,220.0,L2 Current (RMS),A,86.5
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,220.0,L1 Current (RMS),A,140.9
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.71
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.83
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,210.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,210.0,L1 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.32
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,20.47
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,21.24
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,130.0,N Current (RMS),A,81.6
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,89.1
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,94.4
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.76
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,120.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.95
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.26
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.08
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,110.0,N Current (RMS),A,23.6
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-13 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
604495,Norton Tenby,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
604495,Norton Tenby,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
604495,Norton Tenby,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
604495,Norton Tenby,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
604495,Norton Tenby,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
604495,Norton Tenby,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,23.31
604495,Norton Tenby,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,47.41
604495,Norton Tenby,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,65.88
604495,Norton Tenby,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,171.1
604495,Norton Tenby,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,101.0
604495,Norton Tenby,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,202.6
604495,Norton Tenby,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,283.6
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.11
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.1
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,220.0,L2 Active Power,kW,19.11
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,220.0,L1 Active Power,kW,35.43
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,220.0,N Current (RMS),A,78.5
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,220.0,L3 Current (RMS),A,70.2
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,220.0,L2 Current (RMS),A,82.6
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,220.0,L1 Current (RMS),A,151.4
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.7
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.49
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,210.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,210.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.67
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,12.3
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,19.7
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,130.0,N Current (RMS),A,70.6
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,55.8
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,85.9
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.45
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,120.0,N Current (RMS),A,23.1
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.71
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.56
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.4
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,110.0,N Current (RMS),A,27.0
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-13 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
604495,Norton Tenby,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
604495,Norton Tenby,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
604495,Norton Tenby,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
604495,Norton Tenby,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
604495,Norton Tenby,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.35
604495,Norton Tenby,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
604495,Norton Tenby,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
604495,Norton Tenby,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,22.29
604495,Norton Tenby,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,39.49
604495,Norton Tenby,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,68.48
604495,Norton Tenby,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,178.0
604495,Norton Tenby,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,96.1
604495,Norton Tenby,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,169.0
604495,Norton Tenby,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,291.7
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.2
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.41
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,220.0,L3 Active Power,kW,14.55
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,220.0,L2 Active Power,kW,13.62
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,220.0,L1 Active Power,kW,32.35
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,220.0,N Current (RMS),A,80.7
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,220.0,L3 Current (RMS),A,64.0
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,220.0,L2 Current (RMS),A,58.6
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,220.0,L1 Current (RMS),A,138.2
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.33
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,210.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,210.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.84
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,14.18
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,20.18
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,130.0,N Current (RMS),A,70.3
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,60.8
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,89.0
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.05
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.65
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,120.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.1
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.79
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.27
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,110.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-13 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
604495,Norton Tenby,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
604495,Norton Tenby,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
604495,Norton Tenby,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
604495,Norton Tenby,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
604495,Norton Tenby,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
604495,Norton Tenby,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
604495,Norton Tenby,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
604495,Norton Tenby,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
604495,Norton Tenby,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,23.21
604495,Norton Tenby,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,36.11
604495,Norton Tenby,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,60.09
604495,Norton Tenby,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,150.7
604495,Norton Tenby,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
604495,Norton Tenby,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,154.3
604495,Norton Tenby,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,256.5
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.75
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,220.0,L3 Active Power,kW,12.16
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,220.0,L2 Active Power,kW,14.77
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,220.0,L1 Active Power,kW,26.87
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,220.0,N Current (RMS),A,63.4
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,220.0,L3 Current (RMS),A,53.8
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,220.0,L2 Current (RMS),A,63.7
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,220.0,L1 Current (RMS),A,115.0
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.6
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,210.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,210.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,4.47
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,17.04
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,10.06
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,130.0,N Current (RMS),A,48.1
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,73.1
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,45.8
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.5
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,120.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.51
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.83
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,7.54
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,110.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-13 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
604495,Norton Tenby,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.15
604495,Norton Tenby,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
604495,Norton Tenby,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.08
604495,Norton Tenby,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
604495,Norton Tenby,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.3
604495,Norton Tenby,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
604495,Norton Tenby,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
604495,Norton Tenby,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
604495,Norton Tenby,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,24.47
604495,Norton Tenby,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,40.41
604495,Norton Tenby,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,47.99
604495,Norton Tenby,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,102.7
604495,Norton Tenby,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,106.3
604495,Norton Tenby,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,173.4
604495,Norton Tenby,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,206.6
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.98
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.96
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.37
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,220.0,L2 Active Power,kW,12.78
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,220.0,L1 Active Power,kW,26.13
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,220.0,N Current (RMS),A,57.7
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,220.0,L3 Current (RMS),A,72.3
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,220.0,L2 Current (RMS),A,55.9
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,220.0,L1 Current (RMS),A,112.5
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.56
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,210.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.62
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,27.79
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.98
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,130.0,N Current (RMS),A,94.6
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,120.7
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,27.5
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.24
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.19
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,120.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,7.39
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.42
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,7.35
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,110.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,34.1
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-13 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
604495,Norton Tenby,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.65
604495,Norton Tenby,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
604495,Norton Tenby,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.43
604495,Norton Tenby,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
604495,Norton Tenby,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.94
604495,Norton Tenby,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
604495,Norton Tenby,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
