Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
604495,Norton Tenby,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,27.55
604495,Norton Tenby,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,49.15
604495,Norton Tenby,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,44.22
604495,Norton Tenby,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,91.7
604495,Norton Tenby,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,119.1
604495,Norton Tenby,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,210.5
604495,Norton Tenby,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,190.0
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,220.0,L3 Active Power,kW,15.82
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,220.0,L2 Active Power,kW,16.59
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,220.0,L1 Active Power,kW,29.63
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,220.0,N Current (RMS),A,61.2
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,220.0,L3 Current (RMS),A,69.6
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,220.0,L2 Current (RMS),A,72.2
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,220.0,L1 Current (RMS),A,127.4
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.26
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.6
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,210.0,N Current (RMS),A,16.6
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,210.0,L3 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.43
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,13.88
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.21
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,130.0,N Current (RMS),A,44.6
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,61.8
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.74
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,120.0,N Current (RMS),A,7.0
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.98
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.26
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,110.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,27.7
604495,Norton Tenby,2023-08-13 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
604495,Norton Tenby,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
604495,Norton Tenby,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
604495,Norton Tenby,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
604495,Norton Tenby,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
604495,Norton Tenby,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.87
604495,Norton Tenby,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
604495,Norton Tenby,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604495,Norton Tenby,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
604495,Norton Tenby,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,24.69
604495,Norton Tenby,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,38.04
604495,Norton Tenby,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,46.44
604495,Norton Tenby,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,93.6
604495,Norton Tenby,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,107.6
604495,Norton Tenby,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,164.1
604495,Norton Tenby,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,199.1
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.37
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.47
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,220.0,L3 Active Power,kW,20.77
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,220.0,L2 Active Power,kW,20.92
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,220.0,L1 Active Power,kW,28.83
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,220.0,N Current (RMS),A,47.7
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,220.0,L3 Current (RMS),A,90.9
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,220.0,L2 Current (RMS),A,90.6
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,220.0,L1 Current (RMS),A,124.1
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.77
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.94
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,210.0,N Current (RMS),A,14.7
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,210.0,L1 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.49
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,9.8
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.94
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,130.0,N Current (RMS),A,29.7
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,7.47
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.97
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.18
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,110.0,N Current (RMS),A,21.7
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,37.4
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-13 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
604495,Norton Tenby,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.37
604495,Norton Tenby,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
604495,Norton Tenby,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.37
604495,Norton Tenby,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
604495,Norton Tenby,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.76
604495,Norton Tenby,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
604495,Norton Tenby,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
604495,Norton Tenby,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,30.92
604495,Norton Tenby,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,37.81
604495,Norton Tenby,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,42.99
604495,Norton Tenby,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,71.2
604495,Norton Tenby,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,134.2
604495,Norton Tenby,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,162.4
604495,Norton Tenby,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,184.8
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.35
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.01
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.1
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,220.0,L2 Active Power,kW,15.85
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,220.0,L1 Active Power,kW,22.17
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,220.0,N Current (RMS),A,41.8
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,220.0,L3 Current (RMS),A,66.4
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,220.0,L2 Current (RMS),A,68.0
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,220.0,L1 Current (RMS),A,94.8
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.47
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,210.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.71
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.68
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,5.58
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,130.0,N Current (RMS),A,22.1
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,29.3
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,25.6
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,120.0,N Current (RMS),A,4.7
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.45
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.48
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.52
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,110.0,N Current (RMS),A,15.5
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-13 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
604495,Norton Tenby,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
604495,Norton Tenby,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
604495,Norton Tenby,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
604495,Norton Tenby,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
604495,Norton Tenby,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
604495,Norton Tenby,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
604495,Norton Tenby,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
604495,Norton Tenby,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,20.32
604495,Norton Tenby,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,29.53
604495,Norton Tenby,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,34.82
604495,Norton Tenby,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,75.2
604495,Norton Tenby,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
604495,Norton Tenby,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
604495,Norton Tenby,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,149.0
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.26
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.44
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.66
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,220.0,L2 Active Power,kW,14.29
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,220.0,L1 Active Power,kW,20.31
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,220.0,N Current (RMS),A,37.6
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,220.0,L3 Current (RMS),A,68.5
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,220.0,L2 Current (RMS),A,61.4
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,220.0,L1 Current (RMS),A,86.9
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.51
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,210.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,210.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.48
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.37
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,5.89
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,130.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,120.0,N Current (RMS),A,4.7
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.03
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.06
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,110.0,N Current (RMS),A,17.8
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,31.3
604495,Norton Tenby,2023-08-13 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
604495,Norton Tenby,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
604495,Norton Tenby,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
604495,Norton Tenby,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
604495,Norton Tenby,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
604495,Norton Tenby,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
604495,Norton Tenby,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
604495,Norton Tenby,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,22.0
604495,Norton Tenby,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,30.33
604495,Norton Tenby,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,33.85
604495,Norton Tenby,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,68.1
604495,Norton Tenby,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
604495,Norton Tenby,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,130.0
604495,Norton Tenby,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,144.6
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.77
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.95
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.22
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,220.0,L2 Active Power,kW,16.46
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,220.0,L1 Active Power,kW,22.91
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,220.0,N Current (RMS),A,44.3
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,220.0,L3 Current (RMS),A,71.6
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,220.0,L2 Current (RMS),A,70.6
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,220.0,L1 Current (RMS),A,98.9
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.17
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,210.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,210.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.46
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.52
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,5.47
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,130.0,N Current (RMS),A,21.0
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.55
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,120.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.71
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.73
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.63
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,110.0,N Current (RMS),A,18.9
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-13 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
604495,Norton Tenby,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
604495,Norton Tenby,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
604495,Norton Tenby,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
604495,Norton Tenby,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
604495,Norton Tenby,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
604495,Norton Tenby,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
604495,Norton Tenby,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
604495,Norton Tenby,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
604495,Norton Tenby,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,21.36
604495,Norton Tenby,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,30.47
604495,Norton Tenby,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,34.73
604495,Norton Tenby,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,70.7
604495,Norton Tenby,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,92.5
604495,Norton Tenby,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,130.7
604495,Norton Tenby,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,149.3
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.21
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.02
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.72
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,220.0,L2 Active Power,kW,18.75
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,220.0,L1 Active Power,kW,22.31
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,220.0,N Current (RMS),A,40.2
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,220.0,L3 Current (RMS),A,69.0
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,220.0,L2 Current (RMS),A,80.4
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,220.0,L1 Current (RMS),A,95.9
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.66
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,210.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.01
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.77
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.39
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,130.0,N Current (RMS),A,18.2
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.6
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.97
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.73
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.94
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,110.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-13 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
604495,Norton Tenby,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
604495,Norton Tenby,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
604495,Norton Tenby,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
604495,Norton Tenby,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
604495,Norton Tenby,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
604495,Norton Tenby,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
604495,Norton Tenby,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
604495,Norton Tenby,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,23.14
604495,Norton Tenby,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,31.7
604495,Norton Tenby,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,37.07
604495,Norton Tenby,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,71.5
604495,Norton Tenby,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,99.2
604495,Norton Tenby,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,135.7
604495,Norton Tenby,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,158.1
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.91
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,220.0,L3 Active Power,kW,13.83
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,220.0,L2 Active Power,kW,13.17
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,220.0,L1 Active Power,kW,15.94
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,220.0,N Current (RMS),A,27.8
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,220.0,L3 Current (RMS),A,59.9
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,220.0,L2 Current (RMS),A,56.1
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,220.0,L1 Current (RMS),A,68.1
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.2
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.67
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,210.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.59
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.6
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.38
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,130.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.71
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,120.0,N Current (RMS),A,3.8
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,10.06
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.15
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.87
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,110.0,N Current (RMS),A,21.7
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,43.0
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,28.3
604495,Norton Tenby,2023-08-13 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
604495,Norton Tenby,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
604495,Norton Tenby,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
604495,Norton Tenby,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
604495,Norton Tenby,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
604495,Norton Tenby,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
604495,Norton Tenby,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
604495,Norton Tenby,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
604495,Norton Tenby,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,27.04
604495,Norton Tenby,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,24.72
604495,Norton Tenby,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,30.57
604495,Norton Tenby,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,52.2
604495,Norton Tenby,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,114.3
604495,Norton Tenby,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,106.6
604495,Norton Tenby,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,130.4
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.97
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.25
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,220.0,L3 Active Power,kW,12.52
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,220.0,L2 Active Power,kW,12.46
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,220.0,L1 Active Power,kW,16.31
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,220.0,N Current (RMS),A,32.4
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,220.0,L3 Current (RMS),A,55.1
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,220.0,L2 Current (RMS),A,53.3
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,220.0,L1 Current (RMS),A,70.5
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.07
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.73
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.14
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,210.0,N Current (RMS),A,12.3
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,210.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,210.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.5
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.56
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.99
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,130.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.72
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,120.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.22
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.15
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,110.0,N Current (RMS),A,15.5
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-13 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
604495,Norton Tenby,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
604495,Norton Tenby,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
604495,Norton Tenby,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
604495,Norton Tenby,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
604495,Norton Tenby,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
604495,Norton Tenby,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
604495,Norton Tenby,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,20.16
604495,Norton Tenby,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,21.89
604495,Norton Tenby,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,27.3
604495,Norton Tenby,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,56.6
604495,Norton Tenby,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
604495,Norton Tenby,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
604495,Norton Tenby,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,116.8
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.62
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.78
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,220.0,L3 Active Power,kW,12.39
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,220.0,L2 Active Power,kW,11.73
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,220.0,L1 Active Power,kW,13.74
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,220.0,N Current (RMS),A,26.4
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,220.0,L3 Current (RMS),A,55.3
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,220.0,L2 Current (RMS),A,49.5
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,220.0,L1 Current (RMS),A,58.9
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.57
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,210.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,210.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.39
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.87
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.07
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,130.0,N Current (RMS),A,12.9
