Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,120.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.26
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.06
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,110.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-13 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
604495,Norton Tenby,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
604495,Norton Tenby,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
604495,Norton Tenby,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
604495,Norton Tenby,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
604495,Norton Tenby,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
604495,Norton Tenby,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,18.08
604495,Norton Tenby,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,19.8
604495,Norton Tenby,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,24.19
604495,Norton Tenby,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,53.2
604495,Norton Tenby,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,77.5
604495,Norton Tenby,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
604495,Norton Tenby,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.9
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.4
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,220.0,L3 Active Power,kW,9.53
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,220.0,L2 Active Power,kW,11.48
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,220.0,L1 Active Power,kW,15.05
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,220.0,N Current (RMS),A,34.6
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,220.0,L3 Current (RMS),A,42.4
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,220.0,L2 Current (RMS),A,48.8
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,220.0,L1 Current (RMS),A,65.3
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.3
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,210.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,210.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,210.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.91
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.07
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,130.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,120.0,N Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.32
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.02
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.66
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,110.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-13 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,29.2
604495,Norton Tenby,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
604495,Norton Tenby,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
604495,Norton Tenby,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
604495,Norton Tenby,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
604495,Norton Tenby,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
604495,Norton Tenby,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,16.86
604495,Norton Tenby,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,19.0
604495,Norton Tenby,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,26.88
604495,Norton Tenby,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,62.1
604495,Norton Tenby,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,72.2
604495,Norton Tenby,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
604495,Norton Tenby,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,115.2
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.51
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.24
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,220.0,L3 Active Power,kW,9.5
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.83
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,220.0,L1 Active Power,kW,12.72
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,220.0,N Current (RMS),A,27.4
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,220.0,L3 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,220.0,L2 Current (RMS),A,45.9
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,220.0,L1 Current (RMS),A,55.2
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.88
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,210.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,210.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.05
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.94
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.94
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,130.0,N Current (RMS),A,15.9
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,120.0,N Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.2
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.44
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,110.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-13 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,29.2
604495,Norton Tenby,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
604495,Norton Tenby,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
604495,Norton Tenby,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.63
604495,Norton Tenby,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
604495,Norton Tenby,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
604495,Norton Tenby,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
604495,Norton Tenby,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,14.83
604495,Norton Tenby,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,18.18
604495,Norton Tenby,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,26.85
604495,Norton Tenby,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,67.0
604495,Norton Tenby,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,63.1
604495,Norton Tenby,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
604495,Norton Tenby,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,114.8
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.7
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.28
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,220.0,L3 Active Power,kW,10.71
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,220.0,L2 Active Power,kW,10.56
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,220.0,L1 Active Power,kW,10.23
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,220.0,N Current (RMS),A,19.7
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,220.0,L3 Current (RMS),A,48.0
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,220.0,L2 Current (RMS),A,44.9
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,220.0,L1 Current (RMS),A,45.7
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.05
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,210.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,210.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.56
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.01
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.03
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,130.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,120.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.44
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.9
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.38
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,110.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-13 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.41
604495,Norton Tenby,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
604495,Norton Tenby,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.47
604495,Norton Tenby,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
604495,Norton Tenby,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.69
604495,Norton Tenby,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
604495,Norton Tenby,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
604495,Norton Tenby,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
604495,Norton Tenby,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,16.79
604495,Norton Tenby,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,20.12
604495,Norton Tenby,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,22.49
604495,Norton Tenby,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,47.6
604495,Norton Tenby,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
604495,Norton Tenby,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,87.1
604495,Norton Tenby,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.34
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.18
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.18
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,220.0,L2 Active Power,kW,10.95
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,220.0,L1 Active Power,kW,10.01
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,220.0,N Current (RMS),A,22.1
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,220.0,L3 Current (RMS),A,36.2
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,220.0,L2 Current (RMS),A,46.4
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,220.0,L1 Current (RMS),A,44.0
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.7
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,210.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.86
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.65
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,130.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.71
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.71
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,120.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.12
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.44
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.37
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,110.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-13 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
604495,Norton Tenby,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.47
604495,Norton Tenby,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
604495,Norton Tenby,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.71
604495,Norton Tenby,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
604495,Norton Tenby,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
604495,Norton Tenby,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
604495,Norton Tenby,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,13.6
604495,Norton Tenby,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,18.79
604495,Norton Tenby,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,22.44
604495,Norton Tenby,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,51.8
604495,Norton Tenby,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
604495,Norton Tenby,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,81.8
604495,Norton Tenby,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.37
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.71
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.53
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,220.0,L2 Active Power,kW,10.29
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,220.0,L1 Active Power,kW,9.79
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,220.0,N Current (RMS),A,20.2
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,220.0,L3 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,220.0,L2 Current (RMS),A,43.8
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,220.0,L1 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.93
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,210.0,N Current (RMS),A,16.6
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,210.0,L1 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.36
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.24
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.4
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,130.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.43
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.22
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.25
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.36
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,110.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-13 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.29
604495,Norton Tenby,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
604495,Norton Tenby,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
604495,Norton Tenby,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.53
604495,Norton Tenby,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
604495,Norton Tenby,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
604495,Norton Tenby,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
604495,Norton Tenby,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,18.18
604495,Norton Tenby,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,21.06
604495,Norton Tenby,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,23.26
604495,Norton Tenby,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,48.6
604495,Norton Tenby,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
604495,Norton Tenby,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,93.1
604495,Norton Tenby,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,99.9
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.39
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.3
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.98
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,220.0,L2 Active Power,kW,7.15
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,220.0,L1 Active Power,kW,9.54
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,220.0,N Current (RMS),A,25.8
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,220.0,L3 Current (RMS),A,44.7
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,220.0,L2 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,220.0,L1 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.67
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.84
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,210.0,N Current (RMS),A,16.5
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,210.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,210.0,L1 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.8
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.2
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,130.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,6.12
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.43
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.29
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,110.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-13 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
604495,Norton Tenby,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
604495,Norton Tenby,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.52
604495,Norton Tenby,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
604495,Norton Tenby,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
604495,Norton Tenby,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
604495,Norton Tenby,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
604495,Norton Tenby,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,19.71
604495,Norton Tenby,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,14.12
604495,Norton Tenby,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,22.64
604495,Norton Tenby,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,57.8
604495,Norton Tenby,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,84.2
604495,Norton Tenby,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,64.7
604495,Norton Tenby,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.03
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.4
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,220.0,L3 Active Power,kW,11.05
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.25
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,220.0,L1 Active Power,kW,11.87
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,220.0,N Current (RMS),A,33.4
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,220.0,L3 Current (RMS),A,48.5
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,220.0,L2 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,220.0,L1 Current (RMS),A,53.0
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.57
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,210.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,210.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.5
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.82
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.29
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,130.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.95
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,120.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,7.22
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.99
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.56
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,110.0,N Current (RMS),A,15.9
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-13 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
604495,Norton Tenby,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.27
604495,Norton Tenby,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
604495,Norton Tenby,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.48
604495,Norton Tenby,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
604495,Norton Tenby,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
604495,Norton Tenby,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,22.3
604495,Norton Tenby,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,11.74
604495,Norton Tenby,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,23.12
604495,Norton Tenby,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,61.8
604495,Norton Tenby,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,94.8
604495,Norton Tenby,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.9
604495,Norton Tenby,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,99.3
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.07
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.13
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,220.0,L3 Active Power,kW,11.53
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.97
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.61
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,220.0,N Current (RMS),A,28.4
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,220.0,L3 Current (RMS),A,50.4
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,220.0,L2 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,220.0,L1 Current (RMS),A,43.0
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.73
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,210.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,210.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.4
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.91
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.31
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,130.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.98
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.2
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.04
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,110.0,N Current (RMS),A,14.9
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-13 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
604495,Norton Tenby,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.33
604495,Norton Tenby,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
604495,Norton Tenby,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.56
604495,Norton Tenby,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
604495,Norton Tenby,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
604495,Norton Tenby,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
604495,Norton Tenby,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,20.11
604495,Norton Tenby,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,11.93
604495,Norton Tenby,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,18.48
604495,Norton Tenby,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,50.8
