Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,85.3
604495,Norton Tenby,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,54.9
604495,Norton Tenby,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.02
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.18
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,220.0,L3 Active Power,kW,10.74
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.78
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,220.0,L1 Active Power,kW,11.29
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,220.0,N Current (RMS),A,34.8
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,220.0,L3 Current (RMS),A,47.2
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,220.0,L2 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,220.0,L1 Current (RMS),A,51.0
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.94
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,210.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,210.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.13
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.0
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.34
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,130.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.92
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.04
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,7.05
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.11
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.36
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,110.0,N Current (RMS),A,16.6
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-13 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.27
604495,Norton Tenby,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
604495,Norton Tenby,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
604495,Norton Tenby,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.54
604495,Norton Tenby,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
604495,Norton Tenby,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
604495,Norton Tenby,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
604495,Norton Tenby,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,21.46
604495,Norton Tenby,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,10.4
604495,Norton Tenby,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,20.97
604495,Norton Tenby,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,60.5
604495,Norton Tenby,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,91.3
604495,Norton Tenby,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
604495,Norton Tenby,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.09
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,220.0,L3 Active Power,kW,11.44
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.84
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,220.0,L1 Active Power,kW,9.36
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,220.0,N Current (RMS),A,28.0
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,220.0,L3 Current (RMS),A,50.0
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,220.0,L2 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,220.0,L1 Current (RMS),A,40.9
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.3
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.69
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,210.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,210.0,L1 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.99
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.97
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.57
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,130.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.73
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.94
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.72
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,110.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-13 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
604495,Norton Tenby,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
604495,Norton Tenby,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.63
604495,Norton Tenby,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
604495,Norton Tenby,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
604495,Norton Tenby,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
604495,Norton Tenby,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,20.24
604495,Norton Tenby,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,12.37
604495,Norton Tenby,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,18.06
604495,Norton Tenby,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,48.7
604495,Norton Tenby,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
604495,Norton Tenby,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
604495,Norton Tenby,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.27
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.15
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,220.0,L3 Active Power,kW,11.17
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.85
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,220.0,L1 Active Power,kW,10.64
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,220.0,N Current (RMS),A,27.7
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,220.0,L3 Current (RMS),A,48.4
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,220.0,L2 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,220.0,L1 Current (RMS),A,46.7
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.41
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,210.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,210.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.18
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.98
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.54
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,130.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,120.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.4
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.18
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.86
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,110.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-13 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
604495,Norton Tenby,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
604495,Norton Tenby,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.59
604495,Norton Tenby,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
604495,Norton Tenby,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
604495,Norton Tenby,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,15.77
604495,Norton Tenby,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,12.79
604495,Norton Tenby,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,19.27
604495,Norton Tenby,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,45.3
604495,Norton Tenby,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
604495,Norton Tenby,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
604495,Norton Tenby,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,83.3
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.95
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.38
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,220.0,L3 Active Power,kW,14.59
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.25
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,220.0,L1 Active Power,kW,11.57
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,220.0,N Current (RMS),A,39.2
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,220.0,L3 Current (RMS),A,62.6
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,220.0,L2 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,220.0,L1 Current (RMS),A,50.1
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.99
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.38
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,210.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,210.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,210.0,L1 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.2
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.9
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.41
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,130.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,120.0,N Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.03
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.16
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,110.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-13 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
604495,Norton Tenby,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
604495,Norton Tenby,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.58
604495,Norton Tenby,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
604495,Norton Tenby,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
604495,Norton Tenby,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
604495,Norton Tenby,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
604495,Norton Tenby,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,20.87
604495,Norton Tenby,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,10.92
604495,Norton Tenby,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,22.31
604495,Norton Tenby,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,63.5
604495,Norton Tenby,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,88.5
604495,Norton Tenby,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,50.6
604495,Norton Tenby,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,96.6
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.25
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.91
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,220.0,L3 Active Power,kW,11.41
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.85
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,220.0,L1 Active Power,kW,9.26
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,220.0,N Current (RMS),A,31.9
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,220.0,L3 Current (RMS),A,50.5
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,220.0,L2 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,220.0,L1 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.25
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,210.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,210.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.33
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.9
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.45
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,130.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,120.0,N Current (RMS),A,4.1
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.35
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,2.87
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.03
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,110.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-13 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.33
604495,Norton Tenby,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
604495,Norton Tenby,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
604495,Norton Tenby,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.58
604495,Norton Tenby,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
604495,Norton Tenby,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604495,Norton Tenby,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
604495,Norton Tenby,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,18.14
604495,Norton Tenby,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,10.38
604495,Norton Tenby,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,18.82
604495,Norton Tenby,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,54.5
604495,Norton Tenby,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
604495,Norton Tenby,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
604495,Norton Tenby,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,81.7
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.65
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.84
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,220.0,L3 Active Power,kW,10.55
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,220.0,L2 Active Power,kW,5.44
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.38
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,220.0,N Current (RMS),A,31.8
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,220.0,L3 Current (RMS),A,47.4
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,220.0,L2 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,220.0,L1 Current (RMS),A,41.7
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.46
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,210.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,210.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.72
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.48
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,130.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,120.0,N Current (RMS),A,4.0
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.54
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.2
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.64
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,110.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-13 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
604495,Norton Tenby,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
604495,Norton Tenby,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.56
604495,Norton Tenby,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
604495,Norton Tenby,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
604495,Norton Tenby,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
604495,Norton Tenby,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
604495,Norton Tenby,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,17.96
604495,Norton Tenby,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,12.02
604495,Norton Tenby,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,18.86
604495,Norton Tenby,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,54.0
604495,Norton Tenby,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,76.7
604495,Norton Tenby,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,55.6
604495,Norton Tenby,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.1
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.54
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,220.0,L3 Active Power,kW,8.39
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.4
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.37
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,220.0,N Current (RMS),A,29.6
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,220.0,L3 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,220.0,L2 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,220.0,L1 Current (RMS),A,41.3
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.76
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,210.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,210.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.01
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.53
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,130.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,120.0,N Current (RMS),A,4.1
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.68
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,2.99
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.6
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,110.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-13 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,29.7
604495,Norton Tenby,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.27
604495,Norton Tenby,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
604495,Norton Tenby,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.33
604495,Norton Tenby,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
604495,Norton Tenby,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.53
604495,Norton Tenby,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
604495,Norton Tenby,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
604495,Norton Tenby,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
604495,Norton Tenby,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,12.35
604495,Norton Tenby,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,11.02
604495,Norton Tenby,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,19.19
604495,Norton Tenby,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,55.9
604495,Norton Tenby,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
604495,Norton Tenby,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
604495,Norton Tenby,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,83.7
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.6
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.06
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.16
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,220.0,L1 Active Power,kW,8.87
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,220.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,220.0,L3 Current (RMS),A,35.5
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,220.0,L2 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,220.0,L1 Current (RMS),A,39.5
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.26
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,210.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,210.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.07
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.46
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,130.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,120.0,N Current (RMS),A,3.3
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.6
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.49
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.17
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,110.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-13 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
604495,Norton Tenby,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
604495,Norton Tenby,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.59
604495,Norton Tenby,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
604495,Norton Tenby,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
604495,Norton Tenby,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
604495,Norton Tenby,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,11.7
604495,Norton Tenby,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,13.3
604495,Norton Tenby,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,18.54
604495,Norton Tenby,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,48.6
604495,Norton Tenby,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
604495,Norton Tenby,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
604495,Norton Tenby,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.71
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,220.0,L3 Active Power,kW,8.57
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.0
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,220.0,L1 Active Power,kW,10.87
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,220.0,N Current (RMS),A,31.6
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,220.0,L3 Current (RMS),A,38.2
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,220.0,L2 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,220.0,L1 Current (RMS),A,48.0
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.41
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,210.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,210.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.3
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.21
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.27
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,130.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
