Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,120.0,N Current (RMS),A,2.6
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.26
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.66
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.97
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,110.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-13 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
604495,Norton Tenby,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.29
604495,Norton Tenby,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
604495,Norton Tenby,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
604495,Norton Tenby,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
604495,Norton Tenby,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
604495,Norton Tenby,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,13.26
604495,Norton Tenby,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,15.61
604495,Norton Tenby,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,19.29
604495,Norton Tenby,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,46.4
604495,Norton Tenby,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,56.8
604495,Norton Tenby,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
604495,Norton Tenby,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.33
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.58
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,220.0,L3 Active Power,kW,8.23
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.33
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,220.0,L1 Active Power,kW,7.72
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,220.0,N Current (RMS),A,23.8
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,220.0,L3 Current (RMS),A,37.3
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,220.0,L2 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,220.0,L1 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.72
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,210.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,210.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,210.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.04
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.16
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.42
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,130.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,120.0,N Current (RMS),A,2.8
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.87
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.8
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.28
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,110.0,N Current (RMS),A,19.5
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,29.7
604495,Norton Tenby,2023-08-13 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
604495,Norton Tenby,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
604495,Norton Tenby,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.52
604495,Norton Tenby,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
604495,Norton Tenby,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
604495,Norton Tenby,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
604495,Norton Tenby,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
604495,Norton Tenby,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,14.66
604495,Norton Tenby,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,15.07
604495,Norton Tenby,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,16.97
604495,Norton Tenby,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,40.2
604495,Norton Tenby,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
604495,Norton Tenby,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
604495,Norton Tenby,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.4
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.29
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,220.0,L3 Active Power,kW,9.03
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.1
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,220.0,L1 Active Power,kW,9.46
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,220.0,N Current (RMS),A,31.6
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,220.0,L3 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,220.0,L2 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,220.0,L1 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.4
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,210.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,210.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.48
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.99
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.46
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,130.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.71
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,120.0,N Current (RMS),A,2.7
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.7
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.94
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.35
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,110.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-13 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.25
604495,Norton Tenby,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
604495,Norton Tenby,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
604495,Norton Tenby,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.53
604495,Norton Tenby,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
604495,Norton Tenby,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
604495,Norton Tenby,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
604495,Norton Tenby,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604495,Norton Tenby,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,13.23
604495,Norton Tenby,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,14.96
604495,Norton Tenby,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,18.38
604495,Norton Tenby,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,47.5
604495,Norton Tenby,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
604495,Norton Tenby,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
604495,Norton Tenby,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.69
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,220.0,L3 Active Power,kW,9.06
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.8
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.51
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,220.0,N Current (RMS),A,33.7
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,220.0,L3 Current (RMS),A,41.6
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,220.0,L2 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,220.0,L1 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.99
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,210.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,210.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.29
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.97
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.48
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,130.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.89
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,120.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.96
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.35
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.35
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,110.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-13 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.25
604495,Norton Tenby,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.98
604495,Norton Tenby,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.01
604495,Norton Tenby,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.52
604495,Norton Tenby,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
604495,Norton Tenby,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
604495,Norton Tenby,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
604495,Norton Tenby,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
604495,Norton Tenby,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,13.6
604495,Norton Tenby,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,12.83
604495,Norton Tenby,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,19.22
604495,Norton Tenby,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,56.0
604495,Norton Tenby,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
604495,Norton Tenby,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,58.9
604495,Norton Tenby,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,84.3
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.16
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.34
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,220.0,L3 Active Power,kW,8.96
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.74
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.2
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,220.0,N Current (RMS),A,29.1
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,220.0,L3 Current (RMS),A,40.5
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,220.0,L2 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,220.0,L1 Current (RMS),A,40.4
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.83
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,210.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,210.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.69
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.38
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,130.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,120.0,N Current (RMS),A,3.4
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.76
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.47
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.45
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,110.0,N Current (RMS),A,14.6
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-13 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.27
604495,Norton Tenby,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.93
604495,Norton Tenby,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
604495,Norton Tenby,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.54
604495,Norton Tenby,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
604495,Norton Tenby,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
604495,Norton Tenby,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
604495,Norton Tenby,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
604495,Norton Tenby,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,13.16
604495,Norton Tenby,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,12.52
604495,Norton Tenby,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,18.68
604495,Norton Tenby,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,54.5
604495,Norton Tenby,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
604495,Norton Tenby,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
604495,Norton Tenby,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,81.9
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.88
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.23
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.88
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.72
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,220.0,L1 Active Power,kW,9.36
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,220.0,N Current (RMS),A,30.9
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,220.0,L3 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,220.0,L2 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,220.0,L1 Current (RMS),A,41.2
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.18
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.34
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,210.0,N Current (RMS),A,12.3
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,210.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.21
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.32
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.51
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,130.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,120.0,N Current (RMS),A,2.7
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.78
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.4
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,110.0,N Current (RMS),A,18.2
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-13 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.33
604495,Norton Tenby,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
604495,Norton Tenby,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
604495,Norton Tenby,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.58
604495,Norton Tenby,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
604495,Norton Tenby,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
604495,Norton Tenby,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
604495,Norton Tenby,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
604495,Norton Tenby,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,14.23
604495,Norton Tenby,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,13.58
604495,Norton Tenby,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,18.38
604495,Norton Tenby,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,47.9
604495,Norton Tenby,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
604495,Norton Tenby,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
604495,Norton Tenby,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,80.6
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.67
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.89
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.25
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,220.0,L2 Active Power,kW,5.05
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,220.0,L1 Active Power,kW,9.71
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,220.0,N Current (RMS),A,26.8
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,220.0,L3 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,220.0,L2 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,220.0,L1 Current (RMS),A,43.2
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.09
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,210.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,210.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.05
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.68
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.44
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,130.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,120.0,N Current (RMS),A,2.7
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.57
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.68
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.55
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,110.0,N Current (RMS),A,17.5
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-13 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.42
604495,Norton Tenby,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
604495,Norton Tenby,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
604495,Norton Tenby,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.65
604495,Norton Tenby,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
604495,Norton Tenby,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
604495,Norton Tenby,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
604495,Norton Tenby,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,14.24
604495,Norton Tenby,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,16.23
604495,Norton Tenby,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,19.57
604495,Norton Tenby,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,49.7
604495,Norton Tenby,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,60.9
604495,Norton Tenby,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
604495,Norton Tenby,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.99
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.02
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,220.0,L3 Active Power,kW,10.11
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.18
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,220.0,L1 Active Power,kW,9.23
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,220.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,220.0,L3 Current (RMS),A,45.0
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,220.0,L2 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,220.0,L1 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.79
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,210.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.93
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.11
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.66
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,130.0,N Current (RMS),A,21.1
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.74
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,120.0,N Current (RMS),A,2.8
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.99
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.68
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.32
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,110.0,N Current (RMS),A,16.6
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-13 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.52
604495,Norton Tenby,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.24
604495,Norton Tenby,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.53
604495,Norton Tenby,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
604495,Norton Tenby,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.78
604495,Norton Tenby,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
604495,Norton Tenby,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
604495,Norton Tenby,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
604495,Norton Tenby,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604495,Norton Tenby,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,15.29
604495,Norton Tenby,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,15.66
604495,Norton Tenby,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,18.74
604495,Norton Tenby,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,49.3
604495,Norton Tenby,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
604495,Norton Tenby,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
604495,Norton Tenby,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,81.9
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.09
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.73
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,220.0,L3 Active Power,kW,11.47
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,220.0,L2 Active Power,kW,5.1
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,220.0,L1 Active Power,kW,11.84
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,220.0,N Current (RMS),A,35.0
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,220.0,L3 Current (RMS),A,50.8
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,220.0,L2 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,220.0,L1 Current (RMS),A,53.6
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.27
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,210.0,N Current (RMS),A,11.3
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,210.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,210.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.95
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.95
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.72
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,130.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.14
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.7
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,120.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.08
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.9
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.35
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,110.0,N Current (RMS),A,17.8
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-13 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.52
604495,Norton Tenby,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
604495,Norton Tenby,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.53
604495,Norton Tenby,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
604495,Norton Tenby,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.76
604495,Norton Tenby,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
604495,Norton Tenby,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
604495,Norton Tenby,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
604495,Norton Tenby,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,20.83
604495,Norton Tenby,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,14.67
604495,Norton Tenby,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,20.89
604495,Norton Tenby,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,49.9
604495,Norton Tenby,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,89.3
604495,Norton Tenby,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,66.2
604495,Norton Tenby,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.14
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.61
