Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,220.0,L3 Active Power,kW,10.03
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.14
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,220.0,L1 Active Power,kW,10.28
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,220.0,N Current (RMS),A,33.7
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,220.0,L3 Current (RMS),A,44.6
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,220.0,L2 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,220.0,L1 Current (RMS),A,46.4
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.29
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,210.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,4.06
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.98
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.75
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,130.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,120.0,N Current (RMS),A,3.1
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.88
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.58
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.28
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,110.0,N Current (RMS),A,16.5
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-13 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
604495,Norton Tenby,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.58
604495,Norton Tenby,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.69
604495,Norton Tenby,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.77
604495,Norton Tenby,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.1
604495,Norton Tenby,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
604495,Norton Tenby,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,17.23
604495,Norton Tenby,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,13.47
604495,Norton Tenby,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,19.34
604495,Norton Tenby,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,50.5
604495,Norton Tenby,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
604495,Norton Tenby,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,61.3
604495,Norton Tenby,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.25
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.19
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,220.0,L3 Active Power,kW,10.56
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.93
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,220.0,L1 Active Power,kW,10.29
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,220.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,220.0,L3 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,220.0,L2 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,220.0,L1 Current (RMS),A,45.9
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.03
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.15
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,210.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,210.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,210.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,4.04
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.65
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.71
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,130.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,120.0,N Current (RMS),A,3.1
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.52
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.26
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.22
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,110.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-13 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
604495,Norton Tenby,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.59
604495,Norton Tenby,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
604495,Norton Tenby,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.78
604495,Norton Tenby,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
604495,Norton Tenby,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
604495,Norton Tenby,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
604495,Norton Tenby,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,19.52
604495,Norton Tenby,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,14.63
604495,Norton Tenby,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,19.12
604495,Norton Tenby,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,45.7
604495,Norton Tenby,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
604495,Norton Tenby,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,65.8
604495,Norton Tenby,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,83.5
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.29
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.16
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,220.0,L3 Active Power,kW,10.52
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.94
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,220.0,L1 Active Power,kW,10.77
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,220.0,N Current (RMS),A,34.2
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,220.0,L3 Current (RMS),A,46.9
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,220.0,L2 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,220.0,L1 Current (RMS),A,47.3
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.38
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.25
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,210.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,210.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,210.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,3.88
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.06
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.52
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,130.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,120.0,N Current (RMS),A,3.4
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.91
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.53
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.33
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,110.0,N Current (RMS),A,17.6
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-13 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.62
604495,Norton Tenby,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.53
604495,Norton Tenby,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.72
604495,Norton Tenby,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.94
604495,Norton Tenby,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
604495,Norton Tenby,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
604495,Norton Tenby,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,19.2
604495,Norton Tenby,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,14.24
604495,Norton Tenby,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,19.76
604495,Norton Tenby,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,48.6
604495,Norton Tenby,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,82.4
604495,Norton Tenby,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,64.3
604495,Norton Tenby,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,86.1
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.38
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.77
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.25
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,220.0,L2 Active Power,kW,5.05
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,220.0,L1 Active Power,kW,11.02
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,220.0,N Current (RMS),A,33.1
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,220.0,L3 Current (RMS),A,46.0
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,220.0,L2 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,220.0,L1 Current (RMS),A,48.6
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.91
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,210.0,N Current (RMS),A,12.3
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,210.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,210.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.29
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.17
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.72
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,130.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,120.0,N Current (RMS),A,3.5
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.28
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.34
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.66
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,110.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-13 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.48
604495,Norton Tenby,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.63
604495,Norton Tenby,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.56
604495,Norton Tenby,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
604495,Norton Tenby,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.77
604495,Norton Tenby,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
604495,Norton Tenby,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
604495,Norton Tenby,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
604495,Norton Tenby,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,16.51
604495,Norton Tenby,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,15.36
604495,Norton Tenby,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,21.22
604495,Norton Tenby,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,53.1
604495,Norton Tenby,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
604495,Norton Tenby,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
604495,Norton Tenby,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,92.8
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.59
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,220.0,L3 Active Power,kW,8.41
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,220.0,L2 Active Power,kW,5.34
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,220.0,L1 Active Power,kW,11.31
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,220.0,N Current (RMS),A,30.9
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,220.0,L3 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,220.0,L2 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,220.0,L1 Current (RMS),A,50.0
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.42
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,210.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,210.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.21
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.37
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.88
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,130.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,120.0,N Current (RMS),A,3.3
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.12
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.6
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.12
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,110.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-13 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.53
604495,Norton Tenby,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
604495,Norton Tenby,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.56
604495,Norton Tenby,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
604495,Norton Tenby,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.79
604495,Norton Tenby,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
604495,Norton Tenby,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
604495,Norton Tenby,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
604495,Norton Tenby,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,12.96
604495,Norton Tenby,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,16.15
604495,Norton Tenby,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,22.71
604495,Norton Tenby,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,60.3
604495,Norton Tenby,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,55.7
604495,Norton Tenby,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
604495,Norton Tenby,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.19
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,220.0,L3 Active Power,kW,9.39
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,220.0,L2 Active Power,kW,5.01
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,220.0,L1 Active Power,kW,11.12
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,220.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,220.0,L3 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,220.0,L2 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,220.0,L1 Current (RMS),A,49.3
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.68
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,210.0,N Current (RMS),A,12.7
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,210.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.21
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.8
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.43
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,130.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,120.0,N Current (RMS),A,3.4
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.44
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.75
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.95
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,110.0,N Current (RMS),A,20.5
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-13 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.32
604495,Norton Tenby,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.57
604495,Norton Tenby,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.23
604495,Norton Tenby,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.8
604495,Norton Tenby,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.51
604495,Norton Tenby,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
604495,Norton Tenby,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
604495,Norton Tenby,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,14.37
604495,Norton Tenby,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,16.32
604495,Norton Tenby,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,24.19
604495,Norton Tenby,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,62.2
604495,Norton Tenby,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
604495,Norton Tenby,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
604495,Norton Tenby,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.66
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.52
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,220.0,L3 Active Power,kW,10.09
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,220.0,L2 Active Power,kW,6.79
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.42
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,220.0,N Current (RMS),A,25.0
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,220.0,L3 Current (RMS),A,46.2
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,220.0,L2 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,220.0,L1 Current (RMS),A,41.6
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.0
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.51
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,210.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,210.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,210.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.38
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.02
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,130.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,120.0,N Current (RMS),A,4.1
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.07
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.1
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.18
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,110.0,N Current (RMS),A,13.7
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-13 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.59
604495,Norton Tenby,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.79
604495,Norton Tenby,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.7
604495,Norton Tenby,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
604495,Norton Tenby,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.97
604495,Norton Tenby,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
604495,Norton Tenby,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
604495,Norton Tenby,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
604495,Norton Tenby,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604495,Norton Tenby,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,14.75
604495,Norton Tenby,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,15.88
604495,Norton Tenby,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,19.17
604495,Norton Tenby,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,49.2
604495,Norton Tenby,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,64.2
604495,Norton Tenby,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,71.9
604495,Norton Tenby,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.43
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.8
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.66
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.6
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.33
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,220.0,L1 Active Power,kW,12.33
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,220.0,N Current (RMS),A,40.2
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,220.0,L3 Current (RMS),A,43.0
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,220.0,L2 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,220.0,L1 Current (RMS),A,52.9
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.15
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.01
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,210.0,N Current (RMS),A,17.5
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,210.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,210.0,L1 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.13
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.77
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,130.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.29
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.84
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.83
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,110.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-14 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
604495,Norton Tenby,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.02
604495,Norton Tenby,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
604495,Norton Tenby,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
604495,Norton Tenby,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
604495,Norton Tenby,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
604495,Norton Tenby,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
604495,Norton Tenby,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,15.08
604495,Norton Tenby,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,14.05
604495,Norton Tenby,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,23.74
604495,Norton Tenby,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,66.0
604495,Norton Tenby,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,64.3
604495,Norton Tenby,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,63.5
604495,Norton Tenby,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.93
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.6
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,220.0,L3 Active Power,kW,11.42
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.39
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,220.0,L1 Active Power,kW,10.87
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,220.0,N Current (RMS),A,33.6
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,220.0,L3 Current (RMS),A,49.9
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,220.0,L2 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,220.0,L1 Current (RMS),A,47.9
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.97
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.03
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,210.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,210.0,L3 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,210.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.2
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.68
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,130.0,N Current (RMS),A,10.7
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
