Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.35
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.01
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.03
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,110.0,N Current (RMS),A,18.9
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,29.9
604495,Norton Tenby,2023-08-14 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
604495,Norton Tenby,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
604495,Norton Tenby,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
604495,Norton Tenby,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
604495,Norton Tenby,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
604495,Norton Tenby,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
604495,Norton Tenby,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,18.3
604495,Norton Tenby,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,15.43
604495,Norton Tenby,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,19.59
604495,Norton Tenby,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,47.3
604495,Norton Tenby,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,77.6
604495,Norton Tenby,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,68.1
604495,Norton Tenby,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.39
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.87
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.6
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.0
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.19
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,220.0,L1 Active Power,kW,8.36
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,220.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,220.0,L3 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,220.0,L2 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,220.0,L1 Current (RMS),A,36.5
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.15
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.74
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,210.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,210.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.06
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.75
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,130.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,120.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.1
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.0
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,110.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,29.9
604495,Norton Tenby,2023-08-14 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
604495,Norton Tenby,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.02
604495,Norton Tenby,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
604495,Norton Tenby,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
604495,Norton Tenby,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
604495,Norton Tenby,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
604495,Norton Tenby,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,16.56
604495,Norton Tenby,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,15.04
604495,Norton Tenby,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,18.08
604495,Norton Tenby,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,41.2
604495,Norton Tenby,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
604495,Norton Tenby,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
604495,Norton Tenby,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.36
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.76
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.9
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,220.0,L2 Active Power,kW,5.42
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,220.0,L1 Active Power,kW,9.06
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,220.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,220.0,L3 Current (RMS),A,44.0
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,220.0,L2 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,220.0,L1 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.49
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.0
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,210.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,210.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,210.0,L1 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.29
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.75
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,130.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.04
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,120.0,N Current (RMS),A,3.6
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.45
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.43
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,110.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-14 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
604495,Norton Tenby,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
604495,Norton Tenby,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.25
604495,Norton Tenby,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
604495,Norton Tenby,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
604495,Norton Tenby,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
604495,Norton Tenby,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604495,Norton Tenby,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,15.49
604495,Norton Tenby,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,17.14
604495,Norton Tenby,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,18.21
604495,Norton Tenby,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,40.4
604495,Norton Tenby,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
604495,Norton Tenby,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,75.1
604495,Norton Tenby,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.88
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,220.0,L3 Active Power,kW,9.81
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.78
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,220.0,L1 Active Power,kW,12.96
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,220.0,N Current (RMS),A,37.3
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,220.0,L3 Current (RMS),A,43.2
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,220.0,L2 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,220.0,L1 Current (RMS),A,55.8
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,210.0,L3 Active Power,kW,3.07
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.82
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,210.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,210.0,L3 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,210.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.89
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.84
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,130.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.14
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,120.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.54
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.06
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.65
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,110.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-14 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
604495,Norton Tenby,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
604495,Norton Tenby,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.33
604495,Norton Tenby,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
604495,Norton Tenby,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
604495,Norton Tenby,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
604495,Norton Tenby,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
604495,Norton Tenby,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,17.04
604495,Norton Tenby,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,17.72
604495,Norton Tenby,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,24.41
604495,Norton Tenby,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,55.8
604495,Norton Tenby,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
604495,Norton Tenby,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
604495,Norton Tenby,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.95
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.87
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,220.0,L3 Active Power,kW,10.87
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.77
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.37
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,220.0,N Current (RMS),A,28.8
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,220.0,L3 Current (RMS),A,47.4
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,220.0,L2 Current (RMS),A,52.0
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,220.0,L1 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,210.0,L3 Active Power,kW,3.25
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.18
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,210.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,210.0,L3 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,210.0,L1 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.69
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.0
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,130.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.05
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.04
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.51
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.79
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.08
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,110.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-14 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
604495,Norton Tenby,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
604495,Norton Tenby,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
604495,Norton Tenby,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
604495,Norton Tenby,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
604495,Norton Tenby,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604495,Norton Tenby,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,20.1
604495,Norton Tenby,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,15.16
604495,Norton Tenby,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,20.68
604495,Norton Tenby,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,54.4
604495,Norton Tenby,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,85.1
604495,Norton Tenby,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,82.6
604495,Norton Tenby,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.91
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.79
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,220.0,L3 Active Power,kW,11.88
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.8
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,220.0,L1 Active Power,kW,12.76
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,220.0,N Current (RMS),A,33.6
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,220.0,L3 Current (RMS),A,50.9
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,220.0,L2 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,220.0,L1 Current (RMS),A,56.6
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,210.0,L3 Active Power,kW,7.89
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.16
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,210.0,N Current (RMS),A,30.5
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,210.0,L3 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,210.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.81
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.95
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,130.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,120.0,N Current (RMS),A,5.3
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.02
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.56
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.09
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,110.0,N Current (RMS),A,14.6
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-14 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
604495,Norton Tenby,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.02
604495,Norton Tenby,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
604495,Norton Tenby,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
604495,Norton Tenby,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
604495,Norton Tenby,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
604495,Norton Tenby,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,24.63
604495,Norton Tenby,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,14.09
604495,Norton Tenby,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,24.15
604495,Norton Tenby,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,63.5
604495,Norton Tenby,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,103.7
604495,Norton Tenby,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,63.5
604495,Norton Tenby,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,104.2
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.92
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.02
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,220.0,L3 Active Power,kW,13.38
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.99
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,220.0,L1 Active Power,kW,11.94
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,220.0,N Current (RMS),A,34.8
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,220.0,L3 Current (RMS),A,57.2
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,220.0,L2 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,220.0,L1 Current (RMS),A,52.0
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.73
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.94
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,210.0,N Current (RMS),A,15.9
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,210.0,L3 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,210.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.68
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.89
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,130.0,N Current (RMS),A,11.3
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,120.0,N Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.39
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.01
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,7.85
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,110.0,N Current (RMS),A,19.5
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-14 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,33.8
604495,Norton Tenby,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.99
604495,Norton Tenby,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
604495,Norton Tenby,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
604495,Norton Tenby,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
604495,Norton Tenby,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
604495,Norton Tenby,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
604495,Norton Tenby,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,21.17
604495,Norton Tenby,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,14.51
604495,Norton Tenby,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,25.76
604495,Norton Tenby,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,67.7
604495,Norton Tenby,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,89.6
604495,Norton Tenby,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,64.6
604495,Norton Tenby,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.24
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.74
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,220.0,L3 Active Power,kW,12.8
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,220.0,L2 Active Power,kW,6.33
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,220.0,L1 Active Power,kW,14.31
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,220.0,N Current (RMS),A,40.6
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,220.0,L3 Current (RMS),A,55.4
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,220.0,L2 Current (RMS),A,29.9
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,220.0,L1 Current (RMS),A,62.3
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.65
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.25
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,210.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,210.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.2
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.82
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.03
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,130.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.16
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,120.0,N Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.86
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.44
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.42
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,110.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-14 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.97
604495,Norton Tenby,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
604495,Norton Tenby,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.85
604495,Norton Tenby,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
604495,Norton Tenby,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
604495,Norton Tenby,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
604495,Norton Tenby,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
604495,Norton Tenby,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,18.96
604495,Norton Tenby,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,16.49
604495,Norton Tenby,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,26.17
604495,Norton Tenby,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,66.3
604495,Norton Tenby,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
604495,Norton Tenby,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
604495,Norton Tenby,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.28
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.67
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,220.0,L3 Active Power,kW,12.8
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,220.0,L2 Active Power,kW,7.25
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,220.0,L1 Active Power,kW,16.29
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,220.0,N Current (RMS),A,42.7
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,220.0,L3 Current (RMS),A,55.4
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,220.0,L2 Current (RMS),A,60.5
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,220.0,L1 Current (RMS),A,69.5
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.92
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.68
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,210.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,210.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,210.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.25
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.69
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.16
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,130.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,120.0,N Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.75
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.35
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.89
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,110.0,N Current (RMS),A,14.9
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-14 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.99
604495,Norton Tenby,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
604495,Norton Tenby,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
604495,Norton Tenby,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
604495,Norton Tenby,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
604495,Norton Tenby,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
604495,Norton Tenby,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
604495,Norton Tenby,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,19.2
604495,Norton Tenby,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,19.28
604495,Norton Tenby,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,28.07
604495,Norton Tenby,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,67.7
604495,Norton Tenby,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,81.3
604495,Norton Tenby,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,98.1
604495,Norton Tenby,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,119.8
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.74
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.09
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,220.0,L3 Active Power,kW,12.92
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,220.0,L2 Active Power,kW,6.21
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,220.0,L1 Active Power,kW,15.81
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,220.0,N Current (RMS),A,45.1
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,220.0,L3 Current (RMS),A,56.3
