Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,220.0,L2 Current (RMS),A,108.3
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,220.0,L1 Current (RMS),A,67.9
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.38
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,210.0,L3 Active Power,kW,3.64
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.68
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,210.0,N Current (RMS),A,19.8
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,210.0,L3 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,210.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.01
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.19
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,130.0,N Current (RMS),A,16.5
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.48
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.32
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.75
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,110.0,N Current (RMS),A,19.3
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-14 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
604495,Norton Tenby,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
604495,Norton Tenby,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
604495,Norton Tenby,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
604495,Norton Tenby,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
604495,Norton Tenby,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
604495,Norton Tenby,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,20.66
604495,Norton Tenby,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,18.35
604495,Norton Tenby,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,29.63
604495,Norton Tenby,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,75.0
604495,Norton Tenby,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,87.7
604495,Norton Tenby,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,131.9
604495,Norton Tenby,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,126.4
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.13
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.29
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,220.0,L3 Active Power,kW,11.84
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,220.0,L2 Active Power,kW,7.03
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,220.0,L1 Active Power,kW,15.03
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,220.0,N Current (RMS),A,38.9
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,220.0,L3 Current (RMS),A,51.4
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,220.0,L2 Current (RMS),A,103.7
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,220.0,L1 Current (RMS),A,64.5
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.85
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.53
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,210.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,210.0,L3 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,210.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.21
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.49
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.31
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,130.0,N Current (RMS),A,15.8
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.47
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.16
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,120.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.97
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.57
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.88
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,110.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-14 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.9
604495,Norton Tenby,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
604495,Norton Tenby,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
604495,Norton Tenby,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
604495,Norton Tenby,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.0
604495,Norton Tenby,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
604495,Norton Tenby,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
604495,Norton Tenby,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
604495,Norton Tenby,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
604495,Norton Tenby,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,18.33
604495,Norton Tenby,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,19.43
604495,Norton Tenby,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,29.9
604495,Norton Tenby,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,74.9
604495,Norton Tenby,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,77.6
604495,Norton Tenby,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,130.3
604495,Norton Tenby,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,127.7
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.63
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.41
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,220.0,L3 Active Power,kW,14.21
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.33
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,220.0,L1 Active Power,kW,16.82
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,220.0,N Current (RMS),A,39.6
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,220.0,L3 Current (RMS),A,60.4
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,220.0,L2 Current (RMS),A,72.4
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,220.0,L1 Current (RMS),A,72.1
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.47
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.7
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.46
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,210.0,N Current (RMS),A,15.9
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,210.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.06
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.55
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,130.0,N Current (RMS),A,14.5
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.55
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,120.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.34
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.74
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,8.15
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,110.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-14 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.85
604495,Norton Tenby,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
604495,Norton Tenby,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
604495,Norton Tenby,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
604495,Norton Tenby,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
604495,Norton Tenby,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
604495,Norton Tenby,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,22.05
604495,Norton Tenby,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,20.63
604495,Norton Tenby,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,32.25
604495,Norton Tenby,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,74.1
604495,Norton Tenby,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,92.7
604495,Norton Tenby,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,109.9
604495,Norton Tenby,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,136.5
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.51
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,220.0,L3 Active Power,kW,12.76
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.53
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,220.0,L1 Active Power,kW,14.29
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,220.0,N Current (RMS),A,29.9
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,220.0,L3 Current (RMS),A,55.2
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,220.0,L2 Current (RMS),A,52.5
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,220.0,L1 Current (RMS),A,60.7
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.49
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.87
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.41
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,210.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,210.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,210.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.49
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.47
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.97
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,130.0,N Current (RMS),A,19.6
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.46
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.32
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,120.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.31
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.79
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,7.93
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,110.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,34.1
604495,Norton Tenby,2023-08-14 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
604495,Norton Tenby,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
604495,Norton Tenby,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
604495,Norton Tenby,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
604495,Norton Tenby,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
604495,Norton Tenby,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
604495,Norton Tenby,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
604495,Norton Tenby,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
604495,Norton Tenby,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
604495,Norton Tenby,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,22.95
604495,Norton Tenby,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,27.16
604495,Norton Tenby,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,30.92
604495,Norton Tenby,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,66.2
604495,Norton Tenby,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
604495,Norton Tenby,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,118.7
604495,Norton Tenby,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,131.5
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.4
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.64
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,220.0,L3 Active Power,kW,11.04
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.59
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,220.0,L1 Active Power,kW,16.29
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,220.0,N Current (RMS),A,37.4
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,220.0,L3 Current (RMS),A,48.4
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,220.0,L2 Current (RMS),A,56.2
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,220.0,L1 Current (RMS),A,69.2
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.18
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.01
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,210.0,N Current (RMS),A,19.5
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,210.0,L3 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,210.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.54
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.61
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.72
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,130.0,N Current (RMS),A,22.3
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.49
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.32
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,120.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.61
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.69
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.57
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,110.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-14 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
604495,Norton Tenby,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
604495,Norton Tenby,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
604495,Norton Tenby,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
604495,Norton Tenby,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
604495,Norton Tenby,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
604495,Norton Tenby,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
604495,Norton Tenby,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
604495,Norton Tenby,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,21.1
604495,Norton Tenby,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,26.35
604495,Norton Tenby,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,30.92
604495,Norton Tenby,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,71.3
604495,Norton Tenby,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,89.3
604495,Norton Tenby,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
604495,Norton Tenby,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,132.2
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.32
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,220.0,L3 Active Power,kW,11.16
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,220.0,L2 Active Power,kW,7.26
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,220.0,L1 Active Power,kW,16.03
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,220.0,N Current (RMS),A,42.7
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,220.0,L3 Current (RMS),A,49.2
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,220.0,L2 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,220.0,L1 Current (RMS),A,68.9
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.6
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,210.0,L3 Active Power,kW,5.96
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.92
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,210.0,N Current (RMS),A,26.5
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,210.0,L3 Current (RMS),A,25.6
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,210.0,L1 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.79
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.11
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.49
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,130.0,N Current (RMS),A,24.7
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,31.0
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.43
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,120.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.43
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.42
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.04
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,110.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-14 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
604495,Norton Tenby,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
604495,Norton Tenby,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
604495,Norton Tenby,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
604495,Norton Tenby,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
604495,Norton Tenby,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
604495,Norton Tenby,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
604495,Norton Tenby,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
604495,Norton Tenby,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,23.03
604495,Norton Tenby,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,24.17
604495,Norton Tenby,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,32.68
604495,Norton Tenby,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,77.7
604495,Norton Tenby,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
604495,Norton Tenby,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
604495,Norton Tenby,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,140.0
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.56
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,220.0,L3 Active Power,kW,12.31
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,220.0,L2 Active Power,kW,10.43
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,220.0,L1 Active Power,kW,16.14
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,220.0,N Current (RMS),A,40.1
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,220.0,L3 Current (RMS),A,54.1
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,220.0,L2 Current (RMS),A,48.5
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,220.0,L1 Current (RMS),A,69.7
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.84
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,210.0,L3 Active Power,kW,6.8
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.49
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,210.0,N Current (RMS),A,30.6
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,210.0,L3 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,210.0,L1 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.99
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.3
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,130.0,N Current (RMS),A,17.1
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.5
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,120.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.7
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,10.63
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.11
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,110.0,N Current (RMS),A,27.3
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,46.2
604495,Norton Tenby,2023-08-14 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
604495,Norton Tenby,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
604495,Norton Tenby,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
604495,Norton Tenby,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
604495,Norton Tenby,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
604495,Norton Tenby,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
604495,Norton Tenby,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
604495,Norton Tenby,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
604495,Norton Tenby,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,25.86
604495,Norton Tenby,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,28.43
604495,Norton Tenby,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,32.12
604495,Norton Tenby,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,70.8
604495,Norton Tenby,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,110.3
604495,Norton Tenby,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,124.9
604495,Norton Tenby,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,137.9
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.16
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.83
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,220.0,L3 Active Power,kW,12.76
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,220.0,L2 Active Power,kW,7.69
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,220.0,L1 Active Power,kW,15.48
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,220.0,N Current (RMS),A,43.9
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,220.0,L3 Current (RMS),A,55.9
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,220.0,L2 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,220.0,L1 Current (RMS),A,67.5
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.59
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,210.0,L3 Active Power,kW,7.98
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,210.0,L1 Active Power,kW,6.05
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,210.0,N Current (RMS),A,34.2
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,210.0,L3 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,210.0,L1 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.47
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.99
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,5.24
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,130.0,N Current (RMS),A,19.2
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.35
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,120.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.58
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,10.66
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.44
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,110.0,N Current (RMS),A,27.6
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,45.9
604495,Norton Tenby,2023-08-14 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
604495,Norton Tenby,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
604495,Norton Tenby,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
604495,Norton Tenby,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
604495,Norton Tenby,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
604495,Norton Tenby,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
604495,Norton Tenby,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
604495,Norton Tenby,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
604495,Norton Tenby,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
604495,Norton Tenby,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,27.3
604495,Norton Tenby,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,25.88
604495,Norton Tenby,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,34.56
604495,Norton Tenby,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,80.3
604495,Norton Tenby,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,116.0
604495,Norton Tenby,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,112.6
604495,Norton Tenby,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,149.3
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.95
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,220.0,L3 Active Power,kW,12.26
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,220.0,L2 Active Power,kW,6.81
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,220.0,L1 Active Power,kW,17.59
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,220.0,N Current (RMS),A,46.9
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,220.0,L3 Current (RMS),A,53.5
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,220.0,L2 Current (RMS),A,30.3
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,220.0,L1 Current (RMS),A,75.9
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.57
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,210.0,L3 Active Power,kW,6.81
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,210.0,L1 Active Power,kW,5.47
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,210.0,N Current (RMS),A,29.6
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,210.0,L3 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,210.0,L1 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.56
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,9.08
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.31
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,130.0,N Current (RMS),A,32.6
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,43.2
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.47
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,120.0,N Current (RMS),A,5.9
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-14 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.91
