Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.51
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.57
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,210.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,210.0,L3 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,210.0,L1 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.42
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.91
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,9.91
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,130.0,N Current (RMS),A,35.7
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,44.3
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.91
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.72
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.03
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,8.34
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,110.0,N Current (RMS),A,20.9
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,34.5
604495,Norton Tenby,2023-08-14 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,36.2
604495,Norton Tenby,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
604495,Norton Tenby,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
604495,Norton Tenby,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
604495,Norton Tenby,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
604495,Norton Tenby,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,25.54
604495,Norton Tenby,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,21.68
604495,Norton Tenby,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,39.59
604495,Norton Tenby,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,97.8
604495,Norton Tenby,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,108.8
604495,Norton Tenby,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,93.9
604495,Norton Tenby,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,169.1
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.88
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.48
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,220.0,L3 Active Power,kW,14.11
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,220.0,L2 Active Power,kW,13.69
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,220.0,L1 Active Power,kW,14.49
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,220.0,N Current (RMS),A,27.6
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,220.0,L3 Current (RMS),A,60.8
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,220.0,L2 Current (RMS),A,60.7
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,220.0,L1 Current (RMS),A,63.1
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.59
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.18
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,210.0,N Current (RMS),A,15.8
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,210.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,210.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.87
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,10.47
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,130.0,N Current (RMS),A,35.8
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.3
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,120.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,7.04
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,10.05
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.69
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,110.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,43.1
604495,Norton Tenby,2023-08-14 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
604495,Norton Tenby,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
604495,Norton Tenby,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
604495,Norton Tenby,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
604495,Norton Tenby,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
604495,Norton Tenby,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,25.85
604495,Norton Tenby,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,30.8
604495,Norton Tenby,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,35.75
604495,Norton Tenby,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,74.1
604495,Norton Tenby,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
604495,Norton Tenby,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,132.6
604495,Norton Tenby,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,153.5
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.41
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.84
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,220.0,L3 Active Power,kW,14.79
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.06
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,220.0,L1 Active Power,kW,19.86
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,220.0,N Current (RMS),A,45.7
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,220.0,L3 Current (RMS),A,63.5
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,220.0,L2 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,220.0,L1 Current (RMS),A,86.5
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,210.0,L3 Active Power,kW,3.29
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.31
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,210.0,N Current (RMS),A,18.2
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,210.0,L3 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,210.0,L1 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.79
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,8.2
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,130.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,35.8
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.81
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.88
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,120.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,11.24
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,10.2
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,110.0,N Current (RMS),A,29.6
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,48.3
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,44.1
604495,Norton Tenby,2023-08-14 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
604495,Norton Tenby,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
604495,Norton Tenby,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
604495,Norton Tenby,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
604495,Norton Tenby,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
604495,Norton Tenby,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,31.57
604495,Norton Tenby,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,26.78
604495,Norton Tenby,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,35.87
604495,Norton Tenby,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,70.6
604495,Norton Tenby,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,134.4
604495,Norton Tenby,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,115.6
604495,Norton Tenby,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,154.3
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.98
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.65
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.27
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,220.0,L2 Active Power,kW,11.66
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,220.0,L1 Active Power,kW,18.22
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,220.0,N Current (RMS),A,37.6
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,220.0,L3 Current (RMS),A,74.1
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,220.0,L2 Current (RMS),A,49.9
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,220.0,L1 Current (RMS),A,78.6
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.17
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.98
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,210.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,210.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,210.0,L1 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.88
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,9.63
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,8.57
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,130.0,N Current (RMS),A,37.8
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,47.4
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,37.0
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.26
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.67
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.34
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,10.69
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,11.13
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,110.0,N Current (RMS),A,32.3
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,45.7
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,47.6
604495,Norton Tenby,2023-08-14 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
604495,Norton Tenby,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
604495,Norton Tenby,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
604495,Norton Tenby,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
604495,Norton Tenby,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
604495,Norton Tenby,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,34.28
604495,Norton Tenby,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,34.87
604495,Norton Tenby,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,36.43
604495,Norton Tenby,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,59.8
604495,Norton Tenby,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,145.1
604495,Norton Tenby,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,149.4
604495,Norton Tenby,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,155.0
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.88
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.26
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,220.0,L3 Active Power,kW,17.72
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,220.0,L2 Active Power,kW,12.49
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,220.0,L1 Active Power,kW,19.64
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,220.0,N Current (RMS),A,39.3
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,220.0,L3 Current (RMS),A,75.8
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,220.0,L2 Current (RMS),A,53.3
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,220.0,L1 Current (RMS),A,83.9
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.39
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.54
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,210.0,N Current (RMS),A,19.8
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,210.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,210.0,L1 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.29
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,16.99
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.36
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,130.0,N Current (RMS),A,53.5
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,71.7
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.98
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.79
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.73
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,120.0,N Current (RMS),A,14.6
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.49
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,10.71
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,11.83
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.09
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,110.0,N Current (RMS),A,30.1
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,45.9
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,50.4
604495,Norton Tenby,2023-08-14 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
604495,Norton Tenby,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
604495,Norton Tenby,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
604495,Norton Tenby,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
604495,Norton Tenby,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
604495,Norton Tenby,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,33.1
604495,Norton Tenby,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,44.02
604495,Norton Tenby,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,40.36
604495,Norton Tenby,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,61.4
604495,Norton Tenby,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,139.9
604495,Norton Tenby,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,185.2
604495,Norton Tenby,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,171.2
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.25
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.73
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,220.0,L3 Active Power,kW,17.27
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,220.0,L2 Active Power,kW,21.62
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,220.0,L1 Active Power,kW,24.63
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,220.0,N Current (RMS),A,41.7
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,220.0,L3 Current (RMS),A,74.2
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,220.0,L2 Current (RMS),A,91.6
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,220.0,L1 Current (RMS),A,106.0
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.47
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.68
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,210.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,210.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,210.0,L1 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.44
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.34
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,130.0,N Current (RMS),A,25.8
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.32
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.46
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.22
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,120.0,N Current (RMS),A,14.9
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.51
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.44
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,13.46
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.34
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,110.0,N Current (RMS),A,36.7
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,57.2
604495,Norton Tenby,2023-08-14 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
604495,Norton Tenby,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
604495,Norton Tenby,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
604495,Norton Tenby,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
604495,Norton Tenby,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
604495,Norton Tenby,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,25.91
604495,Norton Tenby,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,44.89
604495,Norton Tenby,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,45.21
604495,Norton Tenby,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,93.9
604495,Norton Tenby,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,110.5
604495,Norton Tenby,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,189.2
604495,Norton Tenby,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,192.0
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.21
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.53
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,220.0,L3 Active Power,kW,18.35
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,220.0,L2 Active Power,kW,23.1
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,220.0,L1 Active Power,kW,26.13
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,220.0,N Current (RMS),A,44.2
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,220.0,L3 Current (RMS),A,79.1
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,220.0,L2 Current (RMS),A,98.2
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,220.0,L1 Current (RMS),A,112.0
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.82
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.61
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,210.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,210.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,210.0,L1 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.5
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.57
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,7.26
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,130.0,N Current (RMS),A,25.1
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.74
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.99
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,120.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.85
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,12.81
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.44
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,110.0,N Current (RMS),A,37.7
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,55.3
604495,Norton Tenby,2023-08-14 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
604495,Norton Tenby,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
604495,Norton Tenby,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
604495,Norton Tenby,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
604495,Norton Tenby,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
604495,Norton Tenby,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
604495,Norton Tenby,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,27.89
604495,Norton Tenby,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,43.98
604495,Norton Tenby,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,45.43
604495,Norton Tenby,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,92.8
604495,Norton Tenby,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,118.7
604495,Norton Tenby,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,186.1
604495,Norton Tenby,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,192.8
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.12
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.37
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,220.0,L3 Active Power,kW,14.94
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,220.0,L2 Active Power,kW,30.97
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,220.0,L1 Active Power,kW,27.87
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,220.0,N Current (RMS),A,62.6
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,220.0,L3 Current (RMS),A,65.5
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,220.0,L2 Current (RMS),A,131.0
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,220.0,L1 Current (RMS),A,119.0
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.49
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.24
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,210.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,210.0,L3 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,210.0,L1 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.31
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.38
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,130.0,N Current (RMS),A,23.8
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.5
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.02
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,120.0,N Current (RMS),A,5.4
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.31
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,15.58
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.62
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,110.0,N Current (RMS),A,49.8
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,68.0
604495,Norton Tenby,2023-08-14 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
604495,Norton Tenby,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
604495,Norton Tenby,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
604495,Norton Tenby,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
604495,Norton Tenby,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,24.61
604495,Norton Tenby,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,54.16
604495,Norton Tenby,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,46.13
604495,Norton Tenby,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,115.4
604495,Norton Tenby,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,106.8
604495,Norton Tenby,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,229.4
604495,Norton Tenby,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,196.2
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.21
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.43
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.5
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,220.0,L2 Active Power,kW,24.38
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,220.0,L1 Active Power,kW,32.39
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,220.0,N Current (RMS),A,63.9
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,220.0,L3 Current (RMS),A,81.2
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,220.0,L2 Current (RMS),A,106.1
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,220.0,L1 Current (RMS),A,138.1
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.12
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.74
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,210.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,210.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,210.0,L1 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.43
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.75
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,5.81
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,130.0,N Current (RMS),A,28.3
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,33.3
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.17
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.14
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.76
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,120.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,6.29
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,12.77
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,10.14
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,110.0,N Current (RMS),A,33.0
