Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,55.1
604495,Norton Tenby,2023-08-14 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,46.9
604495,Norton Tenby,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
604495,Norton Tenby,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
604495,Norton Tenby,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
604495,Norton Tenby,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
604495,Norton Tenby,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
604495,Norton Tenby,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,28.52
604495,Norton Tenby,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,47.92
604495,Norton Tenby,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,54.84
604495,Norton Tenby,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,119.9
604495,Norton Tenby,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,126.5
604495,Norton Tenby,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,204.3
604495,Norton Tenby,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,234.3
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.09
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.81
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,220.0,L3 Active Power,kW,18.18
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,220.0,L2 Active Power,kW,17.21
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,220.0,L1 Active Power,kW,34.97
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,220.0,N Current (RMS),A,75.8
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,220.0,L3 Current (RMS),A,79.5
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,220.0,L2 Current (RMS),A,73.3
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,220.0,L1 Current (RMS),A,148.7
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.46
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.45
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,210.0,N Current (RMS),A,14.7
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,210.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,210.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.56
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.99
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.47
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.62
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,130.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,28.5
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.03
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,120.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,138.3
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.31
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,19.3
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,10.69
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,110.0,N Current (RMS),A,56.2
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,81.2
604495,Norton Tenby,2023-08-14 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,52.9
604495,Norton Tenby,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
604495,Norton Tenby,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
604495,Norton Tenby,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
604495,Norton Tenby,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
604495,Norton Tenby,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604495,Norton Tenby,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,26.98
604495,Norton Tenby,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,45.4
604495,Norton Tenby,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,56.68
604495,Norton Tenby,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,119.6
604495,Norton Tenby,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,180.1
604495,Norton Tenby,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,191.3
604495,Norton Tenby,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,242.4
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.79
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.66
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,220.0,L3 Active Power,kW,22.03
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,220.0,L2 Active Power,kW,17.85
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,220.0,L1 Active Power,kW,33.49
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,220.0,N Current (RMS),A,62.6
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,220.0,L3 Current (RMS),A,95.8
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,220.0,L2 Current (RMS),A,75.7
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,220.0,L1 Current (RMS),A,142.8
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.49
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,210.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,210.0,L1 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.61
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.76
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.35
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.8
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,130.0,N Current (RMS),A,33.9
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,41.3
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,29.9
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.3
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.41
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.37
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.95
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,120.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.7
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,13.0
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,13.59
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,110.0,N Current (RMS),A,42.4
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,32.8
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,58.3
604495,Norton Tenby,2023-08-14 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,62.5
604495,Norton Tenby,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
604495,Norton Tenby,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
604495,Norton Tenby,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
604495,Norton Tenby,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
604495,Norton Tenby,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
604495,Norton Tenby,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,31.95
604495,Norton Tenby,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,42.43
604495,Norton Tenby,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,58.31
604495,Norton Tenby,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,113.5
604495,Norton Tenby,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,138.3
604495,Norton Tenby,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,179.2
604495,Norton Tenby,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,249.7
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.55
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.25
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,220.0,L3 Active Power,kW,21.45
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,220.0,L2 Active Power,kW,20.84
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,220.0,L1 Active Power,kW,33.53
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,220.0,N Current (RMS),A,54.2
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,220.0,L3 Current (RMS),A,93.1
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,220.0,L2 Current (RMS),A,88.8
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,220.0,L1 Current (RMS),A,143.3
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.85
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.55
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,210.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,210.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,210.0,L1 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.32
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,4.19
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.92
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.53
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,130.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.36
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.54
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,120.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,7.26
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.95
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.12
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,110.0,N Current (RMS),A,32.3
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,37.7
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,40.7
604495,Norton Tenby,2023-08-14 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
604495,Norton Tenby,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
604495,Norton Tenby,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.37
604495,Norton Tenby,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
604495,Norton Tenby,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,33.4
604495,Norton Tenby,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,38.02
604495,Norton Tenby,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,51.86
604495,Norton Tenby,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,90.5
604495,Norton Tenby,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,145.3
604495,Norton Tenby,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,161.9
604495,Norton Tenby,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,221.1
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.81
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.33
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,220.0,L3 Active Power,kW,18.45
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,220.0,L2 Active Power,kW,21.74
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,220.0,L1 Active Power,kW,32.56
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,220.0,N Current (RMS),A,56.2
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,220.0,L3 Current (RMS),A,80.7
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,220.0,L2 Current (RMS),A,92.8
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,220.0,L1 Current (RMS),A,139.8
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.3
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,210.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,210.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,210.0,L1 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.47
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.97
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.84
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,7.37
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,130.0,N Current (RMS),A,21.1
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,32.5
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.68
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.42
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,120.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.6
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,16.82
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,8.88
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,110.0,N Current (RMS),A,47.3
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,71.2
604495,Norton Tenby,2023-08-14 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
604495,Norton Tenby,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
604495,Norton Tenby,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
604495,Norton Tenby,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
604495,Norton Tenby,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
604495,Norton Tenby,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,30.33
604495,Norton Tenby,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,47.82
604495,Norton Tenby,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,54.0
604495,Norton Tenby,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,104.3
604495,Norton Tenby,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,131.0
604495,Norton Tenby,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,203.1
604495,Norton Tenby,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,231.3
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.79
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,220.0,L3 Active Power,kW,23.2
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,220.0,L2 Active Power,kW,18.71
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,220.0,L1 Active Power,kW,33.41
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,220.0,N Current (RMS),A,60.0
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,220.0,L3 Current (RMS),A,100.4
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,220.0,L2 Current (RMS),A,107.4
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,220.0,L1 Current (RMS),A,143.9
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.26
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,210.0,N Current (RMS),A,18.3
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,210.0,L1 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.35
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.8
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.32
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,8.41
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,130.0,N Current (RMS),A,28.1
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,32.3
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,37.0
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.15
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.49
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.02
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,120.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.33
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.08
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.51
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,110.0,N Current (RMS),A,25.2
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-14 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
604495,Norton Tenby,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
604495,Norton Tenby,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.92
604495,Norton Tenby,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
604495,Norton Tenby,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
604495,Norton Tenby,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
604495,Norton Tenby,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,32.04
604495,Norton Tenby,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,37.38
604495,Norton Tenby,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,54.62
604495,Norton Tenby,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,109.2
604495,Norton Tenby,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,138.7
604495,Norton Tenby,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,175.4
604495,Norton Tenby,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,234.4
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.38
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.13
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,220.0,L3 Active Power,kW,22.41
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,220.0,L2 Active Power,kW,21.9
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,220.0,L1 Active Power,kW,33.16
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,220.0,N Current (RMS),A,59.6
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,220.0,L3 Current (RMS),A,98.1
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,220.0,L2 Current (RMS),A,94.1
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,220.0,L1 Current (RMS),A,144.6
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.32
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.46
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,210.0,N Current (RMS),A,15.5
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,210.0,L1 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.43
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.93
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.23
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,130.0,N Current (RMS),A,28.8
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.99
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,120.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,8.89
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,9.34
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.11
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,110.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,40.0
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,41.4
604495,Norton Tenby,2023-08-14 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.92
604495,Norton Tenby,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.07
604495,Norton Tenby,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.2
604495,Norton Tenby,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
604495,Norton Tenby,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604495,Norton Tenby,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,35.62
604495,Norton Tenby,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,41.36
604495,Norton Tenby,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,48.95
604495,Norton Tenby,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,83.5
604495,Norton Tenby,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,153.7
604495,Norton Tenby,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,177.7
604495,Norton Tenby,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,212.4
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.09
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.15
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,220.0,L3 Active Power,kW,23.49
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,220.0,L2 Active Power,kW,25.63
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,220.0,L1 Active Power,kW,34.27
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,220.0,N Current (RMS),A,52.2
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,220.0,L3 Current (RMS),A,102.3
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,220.0,L2 Current (RMS),A,109.6
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,220.0,L1 Current (RMS),A,147.6
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.42
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.37
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,210.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,210.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,210.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.95
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.42
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.9
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,130.0,N Current (RMS),A,30.7
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,39.8
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.47
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.19
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,120.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,6.19
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,7.59
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,7.93
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,110.0,N Current (RMS),A,17.6
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,32.9
604495,Norton Tenby,2023-08-14 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.79
604495,Norton Tenby,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
604495,Norton Tenby,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.99
604495,Norton Tenby,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604495,Norton Tenby,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,36.25
604495,Norton Tenby,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,43.79
604495,Norton Tenby,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,52.81
604495,Norton Tenby,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,88.6
604495,Norton Tenby,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,155.9
604495,Norton Tenby,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,186.8
604495,Norton Tenby,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,226.3
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.41
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.65
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,220.0,L3 Active Power,kW,24.33
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,220.0,L2 Active Power,kW,28.28
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,220.0,L1 Active Power,kW,39.39
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,220.0,N Current (RMS),A,60.2
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,220.0,L3 Current (RMS),A,105.1
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,220.0,L2 Current (RMS),A,120.7
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,220.0,L1 Current (RMS),A,169.4
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.71
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.13
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.97
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,210.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,210.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,210.0,L1 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.91
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.16
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,130.0,N Current (RMS),A,27.3
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.59
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.27
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.31
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,120.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,13.93
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.11
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,110.0,N Current (RMS),A,46.8
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,60.7
604495,Norton Tenby,2023-08-14 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
604495,Norton Tenby,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
604495,Norton Tenby,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
604495,Norton Tenby,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
604495,Norton Tenby,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
604495,Norton Tenby,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
604495,Norton Tenby,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
604495,Norton Tenby,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,32.29
604495,Norton Tenby,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,50.52
604495,Norton Tenby,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,55.95
604495,Norton Tenby,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,109.7
604495,Norton Tenby,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,138.7
604495,Norton Tenby,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,215.3
604495,Norton Tenby,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,239.3
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.49
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,220.0,L3 Active Power,kW,24.39
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,220.0,L2 Active Power,kW,21.63
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,220.0,L1 Active Power,kW,39.93
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,220.0,N Current (RMS),A,73.3
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,220.0,L3 Current (RMS),A,106.7
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,220.0,L2 Current (RMS),A,93.8
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,220.0,L1 Current (RMS),A,171.9
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.9
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,210.0,L1 Active Power,kW,7.21
