Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,210.0,N Current (RMS),A,28.1
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,210.0,L3 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,210.0,L1 Current (RMS),A,31.7
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.01
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.57
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.1
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,130.0,N Current (RMS),A,31.0
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,33.1
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,31.9
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.11
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.28
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,120.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,9.3
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.84
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.48
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,110.0,N Current (RMS),A,23.4
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-14 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,30.3
604495,Norton Tenby,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
604495,Norton Tenby,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.17
604495,Norton Tenby,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.16
604495,Norton Tenby,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.41
604495,Norton Tenby,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
604495,Norton Tenby,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
604495,Norton Tenby,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
604495,Norton Tenby,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,37.49
604495,Norton Tenby,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,40.26
604495,Norton Tenby,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,62.01
604495,Norton Tenby,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,120.6
604495,Norton Tenby,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,161.2
604495,Norton Tenby,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,173.8
604495,Norton Tenby,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,266.0
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.98
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.2
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,220.0,L3 Active Power,kW,23.85
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,220.0,L2 Active Power,kW,20.95
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,220.0,L1 Active Power,kW,39.76
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,220.0,N Current (RMS),A,78.2
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,220.0,L3 Current (RMS),A,104.1
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,220.0,L2 Current (RMS),A,92.6
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,220.0,L1 Current (RMS),A,171.5
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.62
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,210.0,L1 Active Power,kW,7.1
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,210.0,N Current (RMS),A,29.0
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,210.0,L3 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,210.0,L1 Current (RMS),A,31.7
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.62
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,5.9
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,130.0,N Current (RMS),A,23.5
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.1
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,120.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.41
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,10.47
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,8.32
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,110.0,N Current (RMS),A,40.0
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,49.9
604495,Norton Tenby,2023-08-14 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.36
604495,Norton Tenby,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
604495,Norton Tenby,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.46
604495,Norton Tenby,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.8
604495,Norton Tenby,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
604495,Norton Tenby,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
604495,Norton Tenby,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,33.8
604495,Norton Tenby,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,37.04
604495,Norton Tenby,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,62.24
604495,Norton Tenby,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,140.8
604495,Norton Tenby,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,146.1
604495,Norton Tenby,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,163.5
604495,Norton Tenby,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,268.2
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.33
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.84
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,220.0,L3 Active Power,kW,20.93
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,220.0,L2 Active Power,kW,22.79
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,220.0,L1 Active Power,kW,41.31
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,220.0,N Current (RMS),A,86.0
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,220.0,L3 Current (RMS),A,91.8
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,220.0,L2 Current (RMS),A,99.7
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,220.0,L1 Current (RMS),A,179.2
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.67
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,210.0,L1 Active Power,kW,6.69
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,210.0,N Current (RMS),A,28.7
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,210.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,210.0,L1 Current (RMS),A,29.9
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.25
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.87
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.86
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,130.0,N Current (RMS),A,25.8
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,30.7
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,-1.04
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.0
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,120.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.84
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.74
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,8.65
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,110.0,N Current (RMS),A,23.3
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-14 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,38.1
604495,Norton Tenby,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.19
604495,Norton Tenby,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.57
604495,Norton Tenby,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,233.98
604495,Norton Tenby,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
604495,Norton Tenby,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
604495,Norton Tenby,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
604495,Norton Tenby,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,28.64
604495,Norton Tenby,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,34.11
604495,Norton Tenby,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,65.51
604495,Norton Tenby,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,160.7
604495,Norton Tenby,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,124.3
604495,Norton Tenby,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,148.4
604495,Norton Tenby,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,282.2
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.6
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.58
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,220.0,L3 Active Power,kW,20.12
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,220.0,L2 Active Power,kW,21.58
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,220.0,L1 Active Power,kW,40.34
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,220.0,N Current (RMS),A,85.6
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,220.0,L3 Current (RMS),A,88.4
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,220.0,L2 Current (RMS),A,110.2
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,220.0,L1 Current (RMS),A,175.4
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,210.0,L1 Active Power,kW,6.67
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,210.0,N Current (RMS),A,27.0
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,210.0,L1 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.58
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.27
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,8.06
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,130.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,36.7
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.61
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.95
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,120.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.69
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,7.34
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,110.0,N Current (RMS),A,22.7
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-14 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,32.7
604495,Norton Tenby,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.63
604495,Norton Tenby,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
604495,Norton Tenby,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.29
604495,Norton Tenby,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.71
604495,Norton Tenby,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
604495,Norton Tenby,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
604495,Norton Tenby,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
604495,Norton Tenby,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,25.16
604495,Norton Tenby,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,32.73
604495,Norton Tenby,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,64.36
604495,Norton Tenby,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,164.7
604495,Norton Tenby,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,110.1
604495,Norton Tenby,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,153.4
604495,Norton Tenby,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,278.0
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.58
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.06
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,220.0,L3 Active Power,kW,18.4
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,220.0,L2 Active Power,kW,16.17
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,220.0,L1 Active Power,kW,31.84
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,220.0,N Current (RMS),A,70.1
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,220.0,L3 Current (RMS),A,81.1
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,220.0,L2 Current (RMS),A,89.7
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,220.0,L1 Current (RMS),A,139.7
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,210.0,L1 Active Power,kW,7.04
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,210.0,N Current (RMS),A,28.0
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,210.0,L1 Current (RMS),A,31.1
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.82
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.45
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.25
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,9.35
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,130.0,N Current (RMS),A,31.3
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,41.4
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,-1.26
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.2
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.23
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,120.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.25
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,7.68
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.24
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,110.0,N Current (RMS),A,23.5
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,34.5
604495,Norton Tenby,2023-08-14 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
604495,Norton Tenby,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
604495,Norton Tenby,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.37
604495,Norton Tenby,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
604495,Norton Tenby,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
604495,Norton Tenby,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
604495,Norton Tenby,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,24.45
604495,Norton Tenby,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,32.42
604495,Norton Tenby,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,54.71
604495,Norton Tenby,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,133.2
604495,Norton Tenby,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,106.4
604495,Norton Tenby,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,150.9
604495,Norton Tenby,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,235.8
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.51
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.82
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,220.0,L3 Active Power,kW,20.82
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,220.0,L2 Active Power,kW,21.95
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,220.0,L1 Active Power,kW,30.12
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,220.0,N Current (RMS),A,49.0
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,220.0,L3 Current (RMS),A,90.1
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,220.0,L2 Current (RMS),A,101.9
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,220.0,L1 Current (RMS),A,129.8
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.38
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,210.0,L1 Active Power,kW,7.67
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,210.0,N Current (RMS),A,28.5
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,210.0,L1 Current (RMS),A,33.5
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.63
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.73
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.87
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,12.17
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,130.0,N Current (RMS),A,38.0
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,52.3
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.87
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.27
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,120.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.28
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.33
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.49
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,110.0,N Current (RMS),A,24.4
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-14 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
604495,Norton Tenby,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
604495,Norton Tenby,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
604495,Norton Tenby,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
604495,Norton Tenby,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
604495,Norton Tenby,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,26.47
604495,Norton Tenby,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,40.8
604495,Norton Tenby,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,53.55
604495,Norton Tenby,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,115.0
604495,Norton Tenby,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,113.5
604495,Norton Tenby,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,178.3
604495,Norton Tenby,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,228.7
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.94
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.15
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,220.0,L3 Active Power,kW,20.73
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,220.0,L2 Active Power,kW,17.86
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,220.0,L1 Active Power,kW,29.84
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,220.0,N Current (RMS),A,55.1
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,220.0,L3 Current (RMS),A,90.8
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,220.0,L2 Current (RMS),A,89.4
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,220.0,L1 Current (RMS),A,128.8
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.24
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,210.0,L1 Active Power,kW,7.71
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,210.0,N Current (RMS),A,29.5
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,210.0,L1 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.69
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.91
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.06
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,13.01
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,130.0,N Current (RMS),A,42.6
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,55.7
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.57
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.93
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,120.0,N Current (RMS),A,13.7
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.95
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.15
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.91
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,110.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,27.7
604495,Norton Tenby,2023-08-14 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
604495,Norton Tenby,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
604495,Norton Tenby,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
604495,Norton Tenby,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
604495,Norton Tenby,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
604495,Norton Tenby,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
604495,Norton Tenby,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,29.15
604495,Norton Tenby,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,32.24
604495,Norton Tenby,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,55.45
604495,Norton Tenby,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,126.7
604495,Norton Tenby,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,125.9
604495,Norton Tenby,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,145.5
604495,Norton Tenby,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,236.3
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.49
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.48
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.42
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,220.0,L2 Active Power,kW,18.77
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,220.0,L1 Active Power,kW,33.42
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,220.0,N Current (RMS),A,73.6
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,220.0,L3 Current (RMS),A,66.6
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,220.0,L2 Current (RMS),A,92.1
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,220.0,L1 Current (RMS),A,141.7
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,210.0,L1 Active Power,kW,7.17
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,210.0,N Current (RMS),A,27.6
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,210.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,210.0,L1 Current (RMS),A,31.8
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.75
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.47
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.82
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,14.96
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,130.0,N Current (RMS),A,49.7
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,64.1
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.03
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.06
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,120.0,N Current (RMS),A,15.5
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.12
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.5
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.78
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,110.0,N Current (RMS),A,18.7
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-14 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
604495,Norton Tenby,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
604495,Norton Tenby,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
604495,Norton Tenby,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
604495,Norton Tenby,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
604495,Norton Tenby,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,22.86
604495,Norton Tenby,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,32.42
604495,Norton Tenby,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,60.31
604495,Norton Tenby,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,154.7
604495,Norton Tenby,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,98.3
604495,Norton Tenby,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,145.6
604495,Norton Tenby,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,255.4
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.3
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.84
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,220.0,L3 Active Power,kW,13.12
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,220.0,L2 Active Power,kW,23.79
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,220.0,L1 Active Power,kW,32.73
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,220.0,N Current (RMS),A,74.2
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,220.0,L3 Current (RMS),A,57.4
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,220.0,L2 Current (RMS),A,108.0
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,220.0,L1 Current (RMS),A,139.3
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.63
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,210.0,L1 Active Power,kW,7.16
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,210.0,N Current (RMS),A,26.6
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,210.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,210.0,L1 Current (RMS),A,31.5
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.63
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.5
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.54
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,14.1
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,130.0,N Current (RMS),A,50.3
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,63.0
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.71
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,120.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,0.92
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,4.2
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.92
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,110.0,N Current (RMS),A,22.1
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-14 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,30.9
