Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
604495,Norton Tenby,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
604495,Norton Tenby,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
604495,Norton Tenby,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
604495,Norton Tenby,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
604495,Norton Tenby,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,18.47
604495,Norton Tenby,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,32.54
604495,Norton Tenby,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,59.04
604495,Norton Tenby,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,160.7
604495,Norton Tenby,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,80.1
604495,Norton Tenby,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,144.1
604495,Norton Tenby,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,250.2
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.21
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,220.0,L3 Active Power,kW,14.83
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,220.0,L2 Active Power,kW,22.75
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,220.0,L1 Active Power,kW,27.79
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,220.0,N Current (RMS),A,53.2
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,220.0,L3 Current (RMS),A,64.9
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,220.0,L2 Current (RMS),A,96.2
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,220.0,L1 Current (RMS),A,118.2
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,210.0,L1 Active Power,kW,7.8
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,210.0,N Current (RMS),A,30.3
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,210.0,L1 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.5
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.57
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.62
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,12.26
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,130.0,N Current (RMS),A,39.1
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,52.6
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.32
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,120.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.86
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.67
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.95
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,110.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-14 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
604495,Norton Tenby,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
604495,Norton Tenby,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
604495,Norton Tenby,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
604495,Norton Tenby,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
604495,Norton Tenby,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
604495,Norton Tenby,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,19.65
604495,Norton Tenby,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,34.39
604495,Norton Tenby,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,54.94
604495,Norton Tenby,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,140.9
604495,Norton Tenby,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
604495,Norton Tenby,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,146.4
604495,Norton Tenby,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,233.5
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.07
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.95
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,220.0,L3 Active Power,kW,14.99
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,220.0,L2 Active Power,kW,17.6
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,220.0,L1 Active Power,kW,25.51
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,220.0,N Current (RMS),A,51.5
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,220.0,L3 Current (RMS),A,66.4
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,220.0,L2 Current (RMS),A,76.7
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,220.0,L1 Current (RMS),A,110.1
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,210.0,L1 Active Power,kW,9.3
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,210.0,N Current (RMS),A,37.4
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,210.0,L1 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.8
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.84
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,10.59
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,130.0,N Current (RMS),A,32.7
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,-1.4
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.02
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,120.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.0
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,2.74
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.59
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,110.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-14 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
604495,Norton Tenby,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.26
604495,Norton Tenby,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.7
604495,Norton Tenby,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.71
604495,Norton Tenby,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
604495,Norton Tenby,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,18.06
604495,Norton Tenby,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,27.64
604495,Norton Tenby,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,49.0
604495,Norton Tenby,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,132.4
604495,Norton Tenby,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,79.2
604495,Norton Tenby,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,120.4
604495,Norton Tenby,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,210.6
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.06
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.57
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,220.0,L2 Active Power,kW,6.06
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,220.0,L1 Active Power,kW,22.2
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,220.0,N Current (RMS),A,63.2
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,220.0,L3 Current (RMS),A,63.5
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,220.0,L2 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,220.0,L1 Current (RMS),A,95.8
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,210.0,L1 Active Power,kW,7.69
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,210.0,N Current (RMS),A,31.7
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,210.0,L1 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.37
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.87
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,8.64
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,130.0,N Current (RMS),A,29.6
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,-1.48
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,120.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.63
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,110.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-14 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
604495,Norton Tenby,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
604495,Norton Tenby,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
604495,Norton Tenby,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.44
604495,Norton Tenby,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
604495,Norton Tenby,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.23
604495,Norton Tenby,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
604495,Norton Tenby,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
604495,Norton Tenby,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,17.14
604495,Norton Tenby,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,14.61
604495,Norton Tenby,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,42.21
604495,Norton Tenby,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,128.6
604495,Norton Tenby,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,74.4
604495,Norton Tenby,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
604495,Norton Tenby,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,181.7
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.84
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.92
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,220.0,L3 Active Power,kW,11.94
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.03
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,220.0,L1 Active Power,kW,25.55
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,220.0,N Current (RMS),A,70.5
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,220.0,L3 Current (RMS),A,52.5
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,220.0,L2 Current (RMS),A,40.3
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,220.0,L1 Current (RMS),A,109.8
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,210.0,L1 Active Power,kW,6.94
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,210.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,210.0,L1 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.51
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.19
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.81
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,130.0,N Current (RMS),A,32.6
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,-1.37
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,120.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.84
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,2.64
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.09
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,110.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-14 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
604495,Norton Tenby,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.91
604495,Norton Tenby,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.79
604495,Norton Tenby,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.7
604495,Norton Tenby,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
604495,Norton Tenby,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
604495,Norton Tenby,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,17.6
604495,Norton Tenby,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,19.94
604495,Norton Tenby,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,42.48
604495,Norton Tenby,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,118.6
604495,Norton Tenby,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
604495,Norton Tenby,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,89.7
604495,Norton Tenby,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,182.4
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.17
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.83
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,220.0,L3 Active Power,kW,14.13
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.58
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,220.0,L1 Active Power,kW,21.99
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,220.0,N Current (RMS),A,51.5
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,220.0,L3 Current (RMS),A,61.5
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,220.0,L2 Current (RMS),A,43.7
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,220.0,L1 Current (RMS),A,95.7
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.65
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,210.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.5
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.2
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,5.65
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,130.0,N Current (RMS),A,18.7
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,-1.61
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,120.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,0.19
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,110.0,N Current (RMS),A,21.0
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-14 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
604495,Norton Tenby,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
604495,Norton Tenby,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
604495,Norton Tenby,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
604495,Norton Tenby,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
604495,Norton Tenby,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
604495,Norton Tenby,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
604495,Norton Tenby,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
604495,Norton Tenby,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,15.88
604495,Norton Tenby,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,18.35
604495,Norton Tenby,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,34.71
604495,Norton Tenby,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,89.3
604495,Norton Tenby,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
604495,Norton Tenby,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,82.4
604495,Norton Tenby,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,150.0
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.29
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.72
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,220.0,L3 Active Power,kW,12.93
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.13
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,220.0,L1 Active Power,kW,20.5
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,220.0,N Current (RMS),A,49.0
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,220.0,L3 Current (RMS),A,55.7
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,220.0,L2 Current (RMS),A,39.8
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,220.0,L1 Current (RMS),A,87.9
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.0
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,210.0,N Current (RMS),A,12.7
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,210.0,L1 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.63
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.41
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.03
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,130.0,N Current (RMS),A,19.7
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,-1.41
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.17
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,120.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,0.23
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.95
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.07
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,110.0,N Current (RMS),A,21.4
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-14 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
604495,Norton Tenby,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
604495,Norton Tenby,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
604495,Norton Tenby,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
604495,Norton Tenby,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
604495,Norton Tenby,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
604495,Norton Tenby,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
604495,Norton Tenby,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
604495,Norton Tenby,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,15.13
604495,Norton Tenby,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,17.47
604495,Norton Tenby,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,34.77
604495,Norton Tenby,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,93.2
604495,Norton Tenby,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
604495,Norton Tenby,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
604495,Norton Tenby,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,148.8
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.96
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.43
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,220.0,L3 Active Power,kW,14.31
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,220.0,L2 Active Power,kW,8.84
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,220.0,L1 Active Power,kW,22.32
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,220.0,N Current (RMS),A,57.6
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,220.0,L3 Current (RMS),A,62.3
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,220.0,L2 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,220.0,L1 Current (RMS),A,95.4
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.73
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,210.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,210.0,L1 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.51
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.4
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.8
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,130.0,N Current (RMS),A,20.5
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.47
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.18
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,120.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,0.18
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.73
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,8.7
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,110.0,N Current (RMS),A,34.7
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-14 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
604495,Norton Tenby,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
604495,Norton Tenby,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
604495,Norton Tenby,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
604495,Norton Tenby,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
604495,Norton Tenby,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
604495,Norton Tenby,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
604495,Norton Tenby,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,18.18
604495,Norton Tenby,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,18.2
604495,Norton Tenby,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,42.73
604495,Norton Tenby,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,119.4
604495,Norton Tenby,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,78.8
604495,Norton Tenby,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
604495,Norton Tenby,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,182.2
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.82
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.96
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,220.0,L3 Active Power,kW,14.17
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,220.0,L2 Active Power,kW,5.34
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,220.0,L1 Active Power,kW,23.02
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,220.0,N Current (RMS),A,70.2
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,220.0,L3 Current (RMS),A,61.6
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,220.0,L2 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,220.0,L1 Current (RMS),A,98.5
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.18
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,210.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,210.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.06
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.69
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.55
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,130.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.39
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.31
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,120.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.72
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,9.09
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,110.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-14 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
604495,Norton Tenby,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
604495,Norton Tenby,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
604495,Norton Tenby,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
604495,Norton Tenby,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
604495,Norton Tenby,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
604495,Norton Tenby,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,22.03
604495,Norton Tenby,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,16.71
604495,Norton Tenby,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,42.92
604495,Norton Tenby,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,117.9
604495,Norton Tenby,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,94.7
604495,Norton Tenby,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
604495,Norton Tenby,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,183.8
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.15
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.03
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,220.0,L3 Active Power,kW,17.17
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,220.0,L2 Active Power,kW,6.77
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,220.0,L1 Active Power,kW,27.79
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,220.0,N Current (RMS),A,79.0
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,220.0,L3 Current (RMS),A,74.8
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,220.0,L2 Current (RMS),A,31.9
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,220.0,L1 Current (RMS),A,119.4
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.78
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,210.0,N Current (RMS),A,13.3
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,210.0,L1 Current (RMS),A,14.6
