Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,3.16
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.48
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,9.2
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,130.0,N Current (RMS),A,28.5
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,40.3
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,-1.31
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.11
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,120.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.03
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.02
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,10.71
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,110.0,N Current (RMS),A,33.9
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-14 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,47.0
604495,Norton Tenby,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
604495,Norton Tenby,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
604495,Norton Tenby,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
604495,Norton Tenby,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
604495,Norton Tenby,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,22.77
604495,Norton Tenby,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,17.12
604495,Norton Tenby,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,51.59
604495,Norton Tenby,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,146.0
604495,Norton Tenby,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,97.6
604495,Norton Tenby,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
604495,Norton Tenby,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,220.9
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.43
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.76
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.09
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.61
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,220.0,L1 Active Power,kW,18.28
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,220.0,N Current (RMS),A,57.1
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,220.0,L3 Current (RMS),A,65.3
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,220.0,L2 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,220.0,L1 Current (RMS),A,80.9
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.37
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,210.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.31
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,4.61
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.58
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,11.44
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,130.0,N Current (RMS),A,30.6
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.49
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.11
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,120.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.65
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.78
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,7.57
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,110.0,N Current (RMS),A,22.6
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-14 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,33.5
604495,Norton Tenby,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
604495,Norton Tenby,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
604495,Norton Tenby,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
604495,Norton Tenby,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.87
604495,Norton Tenby,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
604495,Norton Tenby,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
604495,Norton Tenby,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,22.32
604495,Norton Tenby,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,14.87
604495,Norton Tenby,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,40.77
604495,Norton Tenby,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,110.3
604495,Norton Tenby,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
604495,Norton Tenby,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
604495,Norton Tenby,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,176.2
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.83
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.91
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.34
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,220.0,L2 Active Power,kW,6.04
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,220.0,L1 Active Power,kW,14.35
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,220.0,N Current (RMS),A,44.6
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,220.0,L3 Current (RMS),A,70.7
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,220.0,L2 Current (RMS),A,27.5
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,220.0,L1 Current (RMS),A,63.2
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.59
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,210.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.49
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.76
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.43
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,9.07
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,130.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.87
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,120.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.71
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.4
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.96
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,110.0,N Current (RMS),A,22.9
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-14 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,31.0
604495,Norton Tenby,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
604495,Norton Tenby,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.75
604495,Norton Tenby,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.63
604495,Norton Tenby,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
604495,Norton Tenby,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
604495,Norton Tenby,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,20.38
604495,Norton Tenby,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,13.76
604495,Norton Tenby,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,34.1
604495,Norton Tenby,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,93.5
604495,Norton Tenby,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
604495,Norton Tenby,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,62.3
604495,Norton Tenby,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,147.4
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.78
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.47
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,220.0,L3 Active Power,kW,17.29
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,220.0,L2 Active Power,kW,5.77
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,220.0,L1 Active Power,kW,14.59
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,220.0,N Current (RMS),A,46.0
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,220.0,L3 Current (RMS),A,74.3
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,220.0,L2 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,220.0,L1 Current (RMS),A,63.9
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.18
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.75
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,210.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,210.0,L1 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.49
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.49
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,7.23
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,130.0,N Current (RMS),A,22.3
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.22
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.32
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.48
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,120.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.22
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.83
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.39
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,110.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-14 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
604495,Norton Tenby,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
604495,Norton Tenby,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
604495,Norton Tenby,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
604495,Norton Tenby,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
604495,Norton Tenby,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,23.26
604495,Norton Tenby,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,18.59
604495,Norton Tenby,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,31.44
604495,Norton Tenby,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,70.6
604495,Norton Tenby,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,99.3
604495,Norton Tenby,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,82.1
604495,Norton Tenby,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,135.5
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.67
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.87
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.25
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,220.0,L2 Active Power,kW,6.14
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,220.0,L1 Active Power,kW,16.04
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,220.0,N Current (RMS),A,50.4
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,220.0,L3 Current (RMS),A,70.2
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,220.0,L2 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,220.0,L1 Current (RMS),A,72.6
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.44
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,210.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,210.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,4.81
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.59
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.22
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,130.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.34
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.17
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.57
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,120.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.92
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.12
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,8.87
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,110.0,N Current (RMS),A,25.5
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-14 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,39.0
604495,Norton Tenby,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
604495,Norton Tenby,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
604495,Norton Tenby,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
604495,Norton Tenby,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
604495,Norton Tenby,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
604495,Norton Tenby,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
604495,Norton Tenby,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
604495,Norton Tenby,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,25.11
604495,Norton Tenby,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,15.29
604495,Norton Tenby,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,32.16
604495,Norton Tenby,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,83.4
604495,Norton Tenby,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,107.2
604495,Norton Tenby,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
604495,Norton Tenby,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,139.6
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.49
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.19
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,220.0,L3 Active Power,kW,19.77
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.49
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,220.0,L1 Active Power,kW,20.06
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,220.0,N Current (RMS),A,56.1
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,220.0,L3 Current (RMS),A,85.6
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,220.0,L2 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,220.0,L1 Current (RMS),A,86.8
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.11
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.92
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,210.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,210.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.58
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.54
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.34
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,130.0,N Current (RMS),A,20.3
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.38
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.73
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.92
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,9.26
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,110.0,N Current (RMS),A,28.9
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-14 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
604495,Norton Tenby,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
604495,Norton Tenby,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.29
604495,Norton Tenby,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
604495,Norton Tenby,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
604495,Norton Tenby,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,25.21
604495,Norton Tenby,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,19.99
604495,Norton Tenby,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,37.65
604495,Norton Tenby,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,86.2
604495,Norton Tenby,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,108.0
604495,Norton Tenby,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,87.2
604495,Norton Tenby,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,163.1
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.55
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,220.0,L3 Active Power,kW,16.97
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,220.0,L2 Active Power,kW,9.95
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,220.0,L1 Active Power,kW,18.81
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,220.0,N Current (RMS),A,43.5
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,220.0,L3 Current (RMS),A,73.1
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,220.0,L2 Current (RMS),A,44.5
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,220.0,L1 Current (RMS),A,81.4
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.84
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.45
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,210.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,210.0,L3 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,210.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.82
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.87
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.06
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.6
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,130.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,-1.13
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.95
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,120.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.61
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.4
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,9.02
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,110.0,N Current (RMS),A,27.8
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-14 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
604495,Norton Tenby,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
604495,Norton Tenby,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
604495,Norton Tenby,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,22.99
604495,Norton Tenby,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,23.32
604495,Norton Tenby,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,37.83
604495,Norton Tenby,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,80.2
604495,Norton Tenby,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,98.7
604495,Norton Tenby,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,101.2
604495,Norton Tenby,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,162.0
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.61
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.03
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.51
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,220.0,L2 Active Power,kW,7.95
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,220.0,L1 Active Power,kW,17.76
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,220.0,N Current (RMS),A,46.8
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,220.0,L3 Current (RMS),A,68.0
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,220.0,L2 Current (RMS),A,35.2
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,220.0,L1 Current (RMS),A,79.3
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.42
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,210.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,210.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.9
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.73
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.27
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.32
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,130.0,N Current (RMS),A,22.9
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.76
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.95
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,120.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,0.23
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.79
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.57
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,110.0,N Current (RMS),A,28.4
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-14 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
604495,Norton Tenby,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.71
604495,Norton Tenby,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.81
604495,Norton Tenby,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
604495,Norton Tenby,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
604495,Norton Tenby,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,18.49
604495,Norton Tenby,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,23.0
604495,Norton Tenby,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,33.02
604495,Norton Tenby,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,75.6
604495,Norton Tenby,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
604495,Norton Tenby,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,99.4
604495,Norton Tenby,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,142.5
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.05
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.89
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.17
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,220.0,L2 Active Power,kW,6.45
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,220.0,L1 Active Power,kW,19.21
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,220.0,N Current (RMS),A,56.2
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,220.0,L3 Current (RMS),A,70.1
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,220.0,L2 Current (RMS),A,29.3
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,220.0,L1 Current (RMS),A,86.7
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.08
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.28
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,210.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,210.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.31
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.98
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.68
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,10.54
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,130.0,N Current (RMS),A,34.9
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,46.0
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,-1.21
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.18
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,120.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.53
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,14.28
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.25
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,110.0,N Current (RMS),A,50.0
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,64.1
604495,Norton Tenby,2023-08-14 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
604495,Norton Tenby,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
604495,Norton Tenby,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.65
604495,Norton Tenby,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
