Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.12
604495,Norton Tenby,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
604495,Norton Tenby,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
604495,Norton Tenby,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
604495,Norton Tenby,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,19.62
604495,Norton Tenby,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,26.66
604495,Norton Tenby,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,38.14
604495,Norton Tenby,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,92.1
604495,Norton Tenby,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,84.8
604495,Norton Tenby,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,115.8
604495,Norton Tenby,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,165.6
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.4
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.1
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.46
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,220.0,L2 Active Power,kW,6.03
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,220.0,L1 Active Power,kW,17.19
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,220.0,N Current (RMS),A,51.8
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,220.0,L3 Current (RMS),A,72.0
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,220.0,L2 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,220.0,L1 Current (RMS),A,76.2
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.02
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,210.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,210.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.03
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.57
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.91
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,10.35
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,130.0,N Current (RMS),A,31.2
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,44.8
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.72
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,120.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.39
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.14
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,11.79
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,110.0,N Current (RMS),A,36.1
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,53.2
604495,Norton Tenby,2023-08-14 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.46
604495,Norton Tenby,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
604495,Norton Tenby,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.3
604495,Norton Tenby,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.72
604495,Norton Tenby,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
604495,Norton Tenby,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
604495,Norton Tenby,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
604495,Norton Tenby,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,24.12
604495,Norton Tenby,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,23.58
604495,Norton Tenby,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,34.79
604495,Norton Tenby,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,75.8
604495,Norton Tenby,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
604495,Norton Tenby,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,103.4
604495,Norton Tenby,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,150.5
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.12
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.24
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,220.0,L3 Active Power,kW,14.41
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,220.0,L2 Active Power,kW,7.89
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,220.0,L1 Active Power,kW,19.1
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,220.0,N Current (RMS),A,49.5
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,220.0,L3 Current (RMS),A,62.5
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,220.0,L2 Current (RMS),A,35.5
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,220.0,L1 Current (RMS),A,83.0
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.15
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,210.0,N Current (RMS),A,12.3
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,210.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.75
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,5.02
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.05
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,8.59
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,130.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.67
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.27
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,120.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.78
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.72
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,110.0,N Current (RMS),A,25.4
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-14 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
604495,Norton Tenby,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
604495,Norton Tenby,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
604495,Norton Tenby,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.57
604495,Norton Tenby,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
604495,Norton Tenby,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
604495,Norton Tenby,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,20.37
604495,Norton Tenby,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,21.23
604495,Norton Tenby,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,36.62
604495,Norton Tenby,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,89.3
604495,Norton Tenby,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
604495,Norton Tenby,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,93.9
604495,Norton Tenby,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,157.4
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.12
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.33
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.85
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.52
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,220.0,L1 Active Power,kW,22.59
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,220.0,N Current (RMS),A,57.7
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,220.0,L3 Current (RMS),A,73.5
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,220.0,L2 Current (RMS),A,39.7
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,220.0,L1 Current (RMS),A,99.1
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.2
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.47
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,210.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,210.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.0
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,7.84
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.58
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,8.05
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,130.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,34.1
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,35.6
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,-1.45
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.24
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,120.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,-0.31
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,7.71
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,110.0,N Current (RMS),A,33.4
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-14 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,35.2
604495,Norton Tenby,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
604495,Norton Tenby,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
604495,Norton Tenby,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.75
604495,Norton Tenby,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
604495,Norton Tenby,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.49
604495,Norton Tenby,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
604495,Norton Tenby,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
604495,Norton Tenby,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,23.76
604495,Norton Tenby,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,18.25
604495,Norton Tenby,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,42.97
604495,Norton Tenby,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,113.1
604495,Norton Tenby,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
604495,Norton Tenby,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,82.7
604495,Norton Tenby,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,185.6
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.93
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.43
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,220.0,L3 Active Power,kW,21.22
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,220.0,L2 Active Power,kW,8.46
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,220.0,L1 Active Power,kW,20.34
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,220.0,N Current (RMS),A,56.8
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,220.0,L3 Current (RMS),A,91.6
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,220.0,L2 Current (RMS),A,38.8
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,220.0,L1 Current (RMS),A,91.3
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.88
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.58
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,210.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,210.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,210.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.02
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,5.39
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.37
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.45
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,130.0,N Current (RMS),A,21.8
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,-1.34
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.02
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,120.0,N Current (RMS),A,13.7
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,0.31
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.59
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.91
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,110.0,N Current (RMS),A,22.7
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-14 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
604495,Norton Tenby,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.46
604495,Norton Tenby,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
604495,Norton Tenby,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
604495,Norton Tenby,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.55
604495,Norton Tenby,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
604495,Norton Tenby,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
604495,Norton Tenby,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,27.45
604495,Norton Tenby,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,19.37
604495,Norton Tenby,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,37.27
604495,Norton Tenby,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,90.2
604495,Norton Tenby,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,118.1
604495,Norton Tenby,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,86.2
604495,Norton Tenby,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,163.1
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.37
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.71
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,220.0,L3 Active Power,kW,22.78
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,220.0,L2 Active Power,kW,8.07
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,220.0,L1 Active Power,kW,22.04
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,220.0,N Current (RMS),A,58.9
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,220.0,L3 Current (RMS),A,97.9
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,220.0,L2 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,220.0,L1 Current (RMS),A,96.4
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.88
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.28
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,210.0,N Current (RMS),A,20.3
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,210.0,L3 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,210.0,L1 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.22
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.9
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.71
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,9.19
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,130.0,N Current (RMS),A,33.4
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,40.9
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.02
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.55
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.01
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.86
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.1
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.49
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,110.0,N Current (RMS),A,22.4
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,36.3
604495,Norton Tenby,2023-08-14 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
604495,Norton Tenby,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.02
604495,Norton Tenby,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.31
604495,Norton Tenby,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
604495,Norton Tenby,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.29
604495,Norton Tenby,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
604495,Norton Tenby,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
604495,Norton Tenby,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
604495,Norton Tenby,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,33.4
604495,Norton Tenby,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,22.53
604495,Norton Tenby,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,40.02
604495,Norton Tenby,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,88.3
604495,Norton Tenby,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,142.9
604495,Norton Tenby,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,99.7
604495,Norton Tenby,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,173.3
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.32
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.92
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,220.0,L3 Active Power,kW,19.82
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,220.0,L2 Active Power,kW,7.99
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,220.0,L1 Active Power,kW,18.94
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,220.0,N Current (RMS),A,50.6
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,220.0,L3 Current (RMS),A,85.6
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,220.0,L2 Current (RMS),A,35.8
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,220.0,L1 Current (RMS),A,82.6
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.13
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,210.0,N Current (RMS),A,23.8
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,210.0,L1 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.18
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.12
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.75
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,9.18
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,130.0,N Current (RMS),A,33.6
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,40.4
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.34
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.21
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,120.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.23
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.76
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.52
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,110.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-14 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
604495,Norton Tenby,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.93
604495,Norton Tenby,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
604495,Norton Tenby,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.2
604495,Norton Tenby,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.65
604495,Norton Tenby,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
604495,Norton Tenby,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
604495,Norton Tenby,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
604495,Norton Tenby,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,26.66
604495,Norton Tenby,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,22.82
604495,Norton Tenby,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,41.98
604495,Norton Tenby,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,99.4
604495,Norton Tenby,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,114.4
604495,Norton Tenby,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,101.9
604495,Norton Tenby,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,181.1
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.43
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.52
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,220.0,L3 Active Power,kW,18.13
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,220.0,L2 Active Power,kW,10.21
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,220.0,L1 Active Power,kW,19.55
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,220.0,N Current (RMS),A,47.2
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,220.0,L3 Current (RMS),A,78.8
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,220.0,L2 Current (RMS),A,44.8
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,220.0,L1 Current (RMS),A,85.6
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.01
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.07
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,210.0,L1 Active Power,kW,7.33
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,210.0,N Current (RMS),A,27.4
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,210.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,210.0,L1 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.81
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.36
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.4
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,11.46
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,130.0,N Current (RMS),A,39.4
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,50.2
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.79
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.83
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.03
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.81
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,110.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-14 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
604495,Norton Tenby,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.41
604495,Norton Tenby,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
604495,Norton Tenby,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.65
604495,Norton Tenby,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.08
604495,Norton Tenby,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
604495,Norton Tenby,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
604495,Norton Tenby,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,27.21
604495,Norton Tenby,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,22.5
604495,Norton Tenby,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,43.12
604495,Norton Tenby,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,106.3
604495,Norton Tenby,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,116.9
604495,Norton Tenby,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,98.8
604495,Norton Tenby,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,185.5
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.28
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.01
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,220.0,L3 Active Power,kW,17.61
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.2
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,220.0,L1 Active Power,kW,18.47
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,220.0,N Current (RMS),A,42.3
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,220.0,L3 Current (RMS),A,76.4
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,220.0,L2 Current (RMS),A,45.0
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,220.0,L1 Current (RMS),A,80.4
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.97
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,210.0,N Current (RMS),A,22.8
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,210.0,L1 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.76
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.56
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.38
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,13.53
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,130.0,N Current (RMS),A,44.8
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,58.4
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.9
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.84
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.66
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,120.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.23
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.59
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,110.0,N Current (RMS),A,14.7
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-14 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
604495,Norton Tenby,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.72
604495,Norton Tenby,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
604495,Norton Tenby,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.97
604495,Norton Tenby,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
604495,Norton Tenby,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
604495,Norton Tenby,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,24.03
604495,Norton Tenby,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,21.83
604495,Norton Tenby,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,43.24
604495,Norton Tenby,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,111.9
604495,Norton Tenby,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,103.3
604495,Norton Tenby,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,95.8
604495,Norton Tenby,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,185.7
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.63
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.27
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.46
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.21
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,220.0,L1 Active Power,kW,20.46
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,220.0,N Current (RMS),A,51.6
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,220.0,L3 Current (RMS),A,75.4
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,220.0,L2 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,220.0,L1 Current (RMS),A,88.8
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,210.0,L1 Active Power,kW,6.47
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,210.0,N Current (RMS),A,25.2
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,210.0,L1 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.74
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.61
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.99
