Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,14.71
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,130.0,N Current (RMS),A,50.4
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,63.9
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.06
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.97
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,120.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.61
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,7.04
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.97
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,110.0,N Current (RMS),A,20.9
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-14 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
604495,Norton Tenby,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.94
604495,Norton Tenby,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
604495,Norton Tenby,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.02
604495,Norton Tenby,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.05
604495,Norton Tenby,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
604495,Norton Tenby,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
604495,Norton Tenby,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
604495,Norton Tenby,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,24.26
604495,Norton Tenby,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,26.1
604495,Norton Tenby,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,47.55
604495,Norton Tenby,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,115.9
604495,Norton Tenby,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,104.2
604495,Norton Tenby,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,115.4
604495,Norton Tenby,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,204.6
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.69
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,220.0,L3 Active Power,kW,17.69
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,220.0,L2 Active Power,kW,8.81
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,220.0,L1 Active Power,kW,22.26
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,220.0,N Current (RMS),A,51.7
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,220.0,L3 Current (RMS),A,76.4
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,220.0,L2 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,220.0,L1 Current (RMS),A,96.4
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.17
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,210.0,N Current (RMS),A,16.6
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,210.0,L1 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.94
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,4.71
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,10.56
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,15.28
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,130.0,N Current (RMS),A,51.3
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,51.4
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,67.3
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.31
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,120.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.39
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,9.26
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.76
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,110.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,43.0
604495,Norton Tenby,2023-08-14 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
604495,Norton Tenby,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.35
604495,Norton Tenby,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.15
604495,Norton Tenby,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.72
604495,Norton Tenby,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
604495,Norton Tenby,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
604495,Norton Tenby,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
604495,Norton Tenby,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,26.18
604495,Norton Tenby,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,30.88
604495,Norton Tenby,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,49.37
604495,Norton Tenby,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,112.2
604495,Norton Tenby,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,112.4
604495,Norton Tenby,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,136.4
604495,Norton Tenby,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,213.2
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.95
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,220.0,L3 Active Power,kW,18.36
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,220.0,L2 Active Power,kW,10.33
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,220.0,L1 Active Power,kW,22.38
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,220.0,N Current (RMS),A,53.4
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,220.0,L3 Current (RMS),A,80.1
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,220.0,L2 Current (RMS),A,45.1
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,220.0,L1 Current (RMS),A,99.1
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.78
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.36
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,210.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,210.0,L3 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,210.0,L1 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.88
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,5.78
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,11.31
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,17.63
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,130.0,N Current (RMS),A,51.7
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,53.2
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,75.7
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.91
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.32
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.92
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,120.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.55
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.91
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,8.04
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,110.0,N Current (RMS),A,25.5
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-14 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,35.2
604495,Norton Tenby,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.8
604495,Norton Tenby,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
604495,Norton Tenby,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.52
604495,Norton Tenby,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.11
604495,Norton Tenby,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
604495,Norton Tenby,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
604495,Norton Tenby,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
604495,Norton Tenby,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,29.57
604495,Norton Tenby,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,28.98
604495,Norton Tenby,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,53.33
604495,Norton Tenby,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,124.8
604495,Norton Tenby,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,126.6
604495,Norton Tenby,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,127.1
604495,Norton Tenby,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,229.3
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.34
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.21
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.9
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.72
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,220.0,L1 Active Power,kW,23.17
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,220.0,N Current (RMS),A,57.9
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,220.0,L3 Current (RMS),A,73.9
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,220.0,L2 Current (RMS),A,42.4
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,220.0,L1 Current (RMS),A,100.1
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.89
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.69
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,210.0,N Current (RMS),A,19.5
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,210.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,210.0,L1 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.28
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,6.19
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.15
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,18.94
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,130.0,N Current (RMS),A,52.4
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,35.8
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,81.2
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,-1.03
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.34
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.54
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,120.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.54
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.13
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.0
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,110.0,N Current (RMS),A,22.1
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-14 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
604495,Norton Tenby,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
604495,Norton Tenby,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
604495,Norton Tenby,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.61
604495,Norton Tenby,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.24
604495,Norton Tenby,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
604495,Norton Tenby,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
604495,Norton Tenby,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
604495,Norton Tenby,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,27.5
604495,Norton Tenby,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,25.33
604495,Norton Tenby,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,53.35
604495,Norton Tenby,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,135.0
604495,Norton Tenby,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,117.8
604495,Norton Tenby,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,110.2
604495,Norton Tenby,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,228.4
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.53
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.46
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,220.0,L3 Active Power,kW,17.06
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,220.0,L2 Active Power,kW,8.69
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,220.0,L1 Active Power,kW,25.15
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,220.0,N Current (RMS),A,61.2
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,220.0,L3 Current (RMS),A,73.0
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,220.0,L2 Current (RMS),A,46.6
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,220.0,L1 Current (RMS),A,108.3
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,210.0,L3 Active Power,kW,6.96
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.65
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,210.0,N Current (RMS),A,28.8
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,210.0,L3 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,210.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.0
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,12.99
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,12.48
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,19.52
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,130.0,N Current (RMS),A,37.6
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,57.2
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,53.4
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,82.6
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.43
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.33
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,120.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,14.04
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.03
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,110.0,N Current (RMS),A,53.4
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,64.4
604495,Norton Tenby,2023-08-14 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
604495,Norton Tenby,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
604495,Norton Tenby,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
604495,Norton Tenby,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
604495,Norton Tenby,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
604495,Norton Tenby,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
604495,Norton Tenby,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
604495,Norton Tenby,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,37.41
604495,Norton Tenby,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,37.53
604495,Norton Tenby,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,55.69
604495,Norton Tenby,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,104.3
604495,Norton Tenby,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,159.0
604495,Norton Tenby,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,164.3
604495,Norton Tenby,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,235.2
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.63
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.85
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.37
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.53
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,220.0,L1 Active Power,kW,30.99
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,220.0,N Current (RMS),A,77.5
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,220.0,L3 Current (RMS),A,65.8
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,220.0,L2 Current (RMS),A,40.7
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,220.0,L1 Current (RMS),A,131.7
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,210.0,L3 Active Power,kW,6.81
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.16
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,210.0,N Current (RMS),A,27.7
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,210.0,L3 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,210.0,L1 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.58
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,9.08
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,10.03
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,15.75
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,130.0,N Current (RMS),A,31.5
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,67.1
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.14
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,120.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.4
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.28
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,13.89
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,110.0,N Current (RMS),A,48.8
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,61.7
604495,Norton Tenby,2023-08-14 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
604495,Norton Tenby,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
604495,Norton Tenby,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
604495,Norton Tenby,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
604495,Norton Tenby,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
604495,Norton Tenby,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
604495,Norton Tenby,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
604495,Norton Tenby,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,34.68
604495,Norton Tenby,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,35.73
604495,Norton Tenby,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,56.57
604495,Norton Tenby,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,110.7
604495,Norton Tenby,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,147.7
604495,Norton Tenby,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,153.4
604495,Norton Tenby,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,239.3
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.43
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.8
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.72
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.89
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,220.0,L1 Active Power,kW,27.94
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,220.0,N Current (RMS),A,70.8
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,220.0,L3 Current (RMS),A,59.9
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,220.0,L2 Current (RMS),A,39.3
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,220.0,L1 Current (RMS),A,119.5
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,210.0,L3 Active Power,kW,5.34
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.73
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.85
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,210.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,210.0,L3 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,210.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,11.58
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,10.59
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,10.92
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,130.0,N Current (RMS),A,20.3
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,51.6
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,45.0
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,46.8
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.58
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.44
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,120.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.42
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.25
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.66
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,110.0,N Current (RMS),A,32.4
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,42.3
604495,Norton Tenby,2023-08-14 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
604495,Norton Tenby,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
604495,Norton Tenby,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
604495,Norton Tenby,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
604495,Norton Tenby,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
604495,Norton Tenby,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
604495,Norton Tenby,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
604495,Norton Tenby,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,32.49
604495,Norton Tenby,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,30.83
604495,Norton Tenby,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,49.82
604495,Norton Tenby,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,95.7
604495,Norton Tenby,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,138.4
604495,Norton Tenby,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,131.9
604495,Norton Tenby,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,211.1
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.26
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.32
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,220.0,L3 Active Power,kW,16.29
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,220.0,L2 Active Power,kW,9.78
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,220.0,L1 Active Power,kW,31.28
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,220.0,N Current (RMS),A,80.4
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,220.0,L3 Current (RMS),A,71.0
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,220.0,L2 Current (RMS),A,48.0
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,220.0,L1 Current (RMS),A,133.4
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,210.0,L3 Active Power,kW,6.97
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.81
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,210.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,210.0,L3 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,6.01
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,11.7
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.14
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,130.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,49.9
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.32
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.05
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.5
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,120.0,N Current (RMS),A,10.7
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.65
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,9.15
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,10.91
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,110.0,N Current (RMS),A,39.6
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,39.9
604495,Norton Tenby,2023-08-14 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
604495,Norton Tenby,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
604495,Norton Tenby,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
604495,Norton Tenby,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
604495,Norton Tenby,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
604495,Norton Tenby,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
604495,Norton Tenby,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,30.86
604495,Norton Tenby,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,32.53
604495,Norton Tenby,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,54.63
604495,Norton Tenby,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,114.8
604495,Norton Tenby,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,130.9
604495,Norton Tenby,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,140.8
604495,Norton Tenby,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,231.7
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.2
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.52
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,220.0,L3 Active Power,kW,18.03
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.08
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,220.0,L1 Active Power,kW,31.57
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,220.0,N Current (RMS),A,79.1
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,220.0,L3 Current (RMS),A,78.0
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,220.0,L2 Current (RMS),A,40.4
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,220.0,L1 Current (RMS),A,134.6
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,210.0,L3 Active Power,kW,7.66
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.05
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,210.0,N Current (RMS),A,26.2
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,210.0,L3 Current (RMS),A,32.3
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,210.0,L1 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,4.91
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,12.31
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,14.72
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,130.0,N Current (RMS),A,41.8
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,52.5
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,63.4
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.73
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.83
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,120.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.29
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,9.56
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.15
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,110.0,N Current (RMS),A,36.3
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-14 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
604495,Norton Tenby,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
604495,Norton Tenby,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
604495,Norton Tenby,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
604495,Norton Tenby,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
604495,Norton Tenby,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
