Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,32.63
604495,Norton Tenby,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,32.99
604495,Norton Tenby,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,57.33
604495,Norton Tenby,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,119.6
604495,Norton Tenby,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,138.1
604495,Norton Tenby,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,140.9
604495,Norton Tenby,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,242.6
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.75
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,220.0,L3 Active Power,kW,23.89
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,220.0,L2 Active Power,kW,12.28
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,220.0,L1 Active Power,kW,32.28
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,220.0,N Current (RMS),A,75.9
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,220.0,L3 Current (RMS),A,102.6
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,220.0,L2 Current (RMS),A,54.2
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,220.0,L1 Current (RMS),A,137.3
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,210.0,L3 Active Power,kW,9.49
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.17
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,210.0,N Current (RMS),A,35.2
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,210.0,L3 Current (RMS),A,40.7
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,210.0,L1 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.8
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,13.46
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,11.46
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,130.0,N Current (RMS),A,42.5
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,57.0
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,49.7
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.14
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.22
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,120.0,N Current (RMS),A,17.1
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.81
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.52
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.76
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,110.0,N Current (RMS),A,29.3
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-14 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
604495,Norton Tenby,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
604495,Norton Tenby,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
604495,Norton Tenby,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
604495,Norton Tenby,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
604495,Norton Tenby,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
604495,Norton Tenby,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
604495,Norton Tenby,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
604495,Norton Tenby,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,39.12
604495,Norton Tenby,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,36.24
604495,Norton Tenby,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,57.89
604495,Norton Tenby,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,104.9
604495,Norton Tenby,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,165.0
604495,Norton Tenby,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,153.8
604495,Norton Tenby,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,245.6
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.67
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.6
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,220.0,L3 Active Power,kW,25.53
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,220.0,L2 Active Power,kW,13.73
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,220.0,L1 Active Power,kW,31.58
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,220.0,N Current (RMS),A,71.8
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,220.0,L3 Current (RMS),A,111.0
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,220.0,L2 Current (RMS),A,59.3
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,220.0,L1 Current (RMS),A,134.9
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,210.0,L3 Active Power,kW,6.88
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.83
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,210.0,N Current (RMS),A,25.0
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,210.0,L3 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,210.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.52
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.62
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,10.59
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,130.0,N Current (RMS),A,31.7
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,37.7
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.0
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.4
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.33
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.44
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,11.22
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,110.0,N Current (RMS),A,39.4
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,29.1
604495,Norton Tenby,2023-08-14 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,50.4
604495,Norton Tenby,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
604495,Norton Tenby,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
604495,Norton Tenby,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
604495,Norton Tenby,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
604495,Norton Tenby,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,38.26
604495,Norton Tenby,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,30.86
604495,Norton Tenby,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,58.62
604495,Norton Tenby,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,125.5
604495,Norton Tenby,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,162.5
604495,Norton Tenby,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,132.1
604495,Norton Tenby,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,248.8
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.0
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.08
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,220.0,L3 Active Power,kW,19.91
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,220.0,L2 Active Power,kW,14.76
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,220.0,L1 Active Power,kW,39.09
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,220.0,N Current (RMS),A,86.4
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,220.0,L3 Current (RMS),A,86.4
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,220.0,L2 Current (RMS),A,66.4
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,220.0,L1 Current (RMS),A,165.8
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,210.0,L3 Active Power,kW,5.11
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.19
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.65
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,210.0,N Current (RMS),A,21.0
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,210.0,L3 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,210.0,L1 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.16
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,14.03
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,12.04
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,130.0,N Current (RMS),A,47.2
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,61.2
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,52.1
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.39
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,120.0,N Current (RMS),A,7.7
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,6.0
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.97
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.75
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,110.0,N Current (RMS),A,20.6
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-14 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
604495,Norton Tenby,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
604495,Norton Tenby,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
604495,Norton Tenby,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
604495,Norton Tenby,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,34.62
604495,Norton Tenby,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,38.34
604495,Norton Tenby,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,61.36
604495,Norton Tenby,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,122.2
604495,Norton Tenby,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,147.6
604495,Norton Tenby,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,165.4
604495,Norton Tenby,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,260.3
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.4
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.4
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.88
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,220.0,L2 Active Power,kW,10.91
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,220.0,L1 Active Power,kW,33.93
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,220.0,N Current (RMS),A,82.4
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,220.0,L3 Current (RMS),A,77.2
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,220.0,L2 Current (RMS),A,49.8
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,220.0,L1 Current (RMS),A,145.2
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.07
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.79
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,210.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,210.0,L3 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,210.0,L1 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,9.63
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,11.89
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.87
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,130.0,N Current (RMS),A,33.6
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,45.5
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,52.7
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,120.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.03
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,8.41
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.84
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,110.0,N Current (RMS),A,28.2
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-14 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
604495,Norton Tenby,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
604495,Norton Tenby,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
604495,Norton Tenby,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
604495,Norton Tenby,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
604495,Norton Tenby,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
604495,Norton Tenby,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
604495,Norton Tenby,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,35.0
604495,Norton Tenby,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,33.46
604495,Norton Tenby,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,52.39
604495,Norton Tenby,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,99.2
604495,Norton Tenby,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,150.0
604495,Norton Tenby,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,143.0
604495,Norton Tenby,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,223.3
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.88
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.54
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,220.0,L3 Active Power,kW,18.69
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,220.0,L2 Active Power,kW,13.7
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,220.0,L1 Active Power,kW,28.19
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,220.0,N Current (RMS),A,55.0
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,220.0,L3 Current (RMS),A,80.7
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,220.0,L2 Current (RMS),A,58.9
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,220.0,L1 Current (RMS),A,120.2
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.41
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.08
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.27
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,210.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,210.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,210.0,L1 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,8.69
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.28
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.63
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,130.0,N Current (RMS),A,31.1
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,43.9
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.99
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,120.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.53
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,8.13
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,110.0,N Current (RMS),A,23.5
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-14 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
604495,Norton Tenby,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
604495,Norton Tenby,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
604495,Norton Tenby,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
604495,Norton Tenby,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
604495,Norton Tenby,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
604495,Norton Tenby,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
604495,Norton Tenby,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,36.59
604495,Norton Tenby,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,31.62
604495,Norton Tenby,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,48.09
604495,Norton Tenby,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,89.0
604495,Norton Tenby,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,156.8
604495,Norton Tenby,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,136.8
604495,Norton Tenby,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,204.8
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.02
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.75
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,220.0,L2 Active Power,kW,15.02
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,220.0,L1 Active Power,kW,31.35
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,220.0,N Current (RMS),A,63.8
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,220.0,L3 Current (RMS),A,72.2
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,220.0,L2 Current (RMS),A,64.6
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,220.0,L1 Current (RMS),A,133.5
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.33
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.64
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,210.0,N Current (RMS),A,21.9
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,210.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,210.0,L1 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,6.36
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.31
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.04
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,130.0,N Current (RMS),A,16.6
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,120.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.57
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.1
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.46
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,110.0,N Current (RMS),A,19.9
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-14 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
604495,Norton Tenby,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
604495,Norton Tenby,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
604495,Norton Tenby,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604495,Norton Tenby,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,30.37
604495,Norton Tenby,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,30.27
604495,Norton Tenby,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,51.3
604495,Norton Tenby,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,104.3
604495,Norton Tenby,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
604495,Norton Tenby,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,130.6
604495,Norton Tenby,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,218.7
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.28
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,220.0,L3 Active Power,kW,18.19
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,220.0,L2 Active Power,kW,17.01
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,220.0,L1 Active Power,kW,35.19
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,220.0,N Current (RMS),A,72.6
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,220.0,L3 Current (RMS),A,78.2
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,220.0,L2 Current (RMS),A,73.5
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,220.0,L1 Current (RMS),A,149.8
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.52
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.27
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,210.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,210.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,210.0,L1 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,5.08
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.82
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,10.49
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,130.0,N Current (RMS),A,31.9
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,47.0
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,120.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.04
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,12.8
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.37
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,110.0,N Current (RMS),A,38.6
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,57.3
604495,Norton Tenby,2023-08-14 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,29.7
604495,Norton Tenby,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
604495,Norton Tenby,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
604495,Norton Tenby,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
604495,Norton Tenby,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
604495,Norton Tenby,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,31.26
604495,Norton Tenby,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,37.04
604495,Norton Tenby,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,58.18
604495,Norton Tenby,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,122.5
604495,Norton Tenby,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,133.4
604495,Norton Tenby,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,160.3
604495,Norton Tenby,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,248.7
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.17
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,220.0,L3 Active Power,kW,17.02
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,220.0,L2 Active Power,kW,15.64
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,220.0,L1 Active Power,kW,36.04
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,220.0,N Current (RMS),A,80.6
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,220.0,L3 Current (RMS),A,73.9
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,220.0,L2 Current (RMS),A,66.6
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,220.0,L1 Current (RMS),A,154.0
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.78
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.44
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,210.0,N Current (RMS),A,14.6
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,210.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,210.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,4.37
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.2
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,11.89
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,130.0,N Current (RMS),A,34.9
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,52.6
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.47
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,120.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.29
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,13.89
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,8.01
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,110.0,N Current (RMS),A,37.7
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,60.6
604495,Norton Tenby,2023-08-14 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
604495,Norton Tenby,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
604495,Norton Tenby,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
604495,Norton Tenby,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,30.35
604495,Norton Tenby,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,36.9
604495,Norton Tenby,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,60.85
604495,Norton Tenby,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,130.6
604495,Norton Tenby,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,130.1
604495,Norton Tenby,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,157.7
604495,Norton Tenby,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,259.8
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.49
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.26
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.34
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,220.0,L2 Active Power,kW,17.75
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,220.0,L1 Active Power,kW,37.78
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,220.0,N Current (RMS),A,81.6
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,220.0,L3 Current (RMS),A,79.8
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,220.0,L2 Current (RMS),A,77.1
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,220.0,L1 Current (RMS),A,161.6
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.76
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.93
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,210.0,N Current (RMS),A,15.5
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,210.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.85
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.77
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,11.92
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,130.0,N Current (RMS),A,37.6
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,12.6
