Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,36.2
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,52.4
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.37
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,120.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.38
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.7
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.88
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,110.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,33.8
604495,Norton Tenby,2023-08-14 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
604495,Norton Tenby,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
604495,Norton Tenby,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
604495,Norton Tenby,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604495,Norton Tenby,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,28.71
604495,Norton Tenby,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,34.97
604495,Norton Tenby,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,60.66
604495,Norton Tenby,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,134.4
604495,Norton Tenby,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,123.3
604495,Norton Tenby,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,151.3
604495,Norton Tenby,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,258.9
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.65
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.01
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,220.0,L3 Active Power,kW,20.77
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,220.0,L2 Active Power,kW,18.14
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,220.0,L1 Active Power,kW,35.36
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,220.0,N Current (RMS),A,69.4
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,220.0,L3 Current (RMS),A,91.3
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,220.0,L2 Current (RMS),A,78.3
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,220.0,L1 Current (RMS),A,153.8
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.6
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.17
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,210.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,210.0,L1 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.94
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.39
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,17.19
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,130.0,N Current (RMS),A,50.2
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,75.5
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.32
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.82
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.23
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,120.0,N Current (RMS),A,7.6
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.54
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,12.11
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.85
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,110.0,N Current (RMS),A,36.9
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,52.8
604495,Norton Tenby,2023-08-14 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.35
604495,Norton Tenby,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.19
604495,Norton Tenby,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.5
604495,Norton Tenby,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,31.18
604495,Norton Tenby,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,41.29
604495,Norton Tenby,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,62.79
604495,Norton Tenby,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,130.6
604495,Norton Tenby,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,135.7
604495,Norton Tenby,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,177.6
604495,Norton Tenby,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,271.2
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.27
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,220.0,L3 Active Power,kW,16.14
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,220.0,L2 Active Power,kW,18.1
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,220.0,L1 Active Power,kW,31.52
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,220.0,N Current (RMS),A,66.2
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,220.0,L3 Current (RMS),A,71.2
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,220.0,L2 Current (RMS),A,77.8
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,220.0,L1 Current (RMS),A,136.0
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.19
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.13
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,210.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,210.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,210.0,L1 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.54
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,12.42
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,9.5
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,130.0,N Current (RMS),A,42.0
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,54.4
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.18
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.23
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.77
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.28
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.13
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,110.0,N Current (RMS),A,19.8
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-14 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
604495,Norton Tenby,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
604495,Norton Tenby,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
604495,Norton Tenby,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
604495,Norton Tenby,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,26.83
604495,Norton Tenby,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,38.65
604495,Norton Tenby,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,51.51
604495,Norton Tenby,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,109.0
604495,Norton Tenby,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,116.1
604495,Norton Tenby,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,165.5
604495,Norton Tenby,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,220.6
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.15
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.63
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.91
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,220.0,L2 Active Power,kW,17.53
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,220.0,L1 Active Power,kW,31.68
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,220.0,N Current (RMS),A,66.0
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,220.0,L3 Current (RMS),A,74.4
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,220.0,L2 Current (RMS),A,75.9
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,220.0,L1 Current (RMS),A,137.4
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.87
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.17
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.32
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,210.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,210.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,210.0,L1 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,4.76
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,10.16
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,15.01
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,130.0,N Current (RMS),A,45.8
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,45.1
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,66.5
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.18
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.46
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.62
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,11.18
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.3
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,110.0,N Current (RMS),A,36.9
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,52.4
604495,Norton Tenby,2023-08-14 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
604495,Norton Tenby,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.99
604495,Norton Tenby,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.05
604495,Norton Tenby,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
604495,Norton Tenby,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604495,Norton Tenby,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,29.3
604495,Norton Tenby,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,41.49
604495,Norton Tenby,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,58.94
604495,Norton Tenby,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,132.6
604495,Norton Tenby,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,126.8
604495,Norton Tenby,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,181.0
604495,Norton Tenby,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,254.4
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.83
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.27
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.96
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,220.0,L2 Active Power,kW,15.58
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,220.0,L1 Active Power,kW,33.45
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,220.0,N Current (RMS),A,75.6
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,220.0,L3 Current (RMS),A,70.1
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,220.0,L2 Current (RMS),A,67.2
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,220.0,L1 Current (RMS),A,145.4
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.62
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,210.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,210.0,L1 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.37
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,15.43
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,21.62
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,130.0,N Current (RMS),A,76.6
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,69.1
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,94.2
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.19
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,120.0,N Current (RMS),A,7.0
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.03
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.39
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.55
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,110.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-14 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.22
604495,Norton Tenby,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.54
604495,Norton Tenby,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.62
604495,Norton Tenby,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
604495,Norton Tenby,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604495,Norton Tenby,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
604495,Norton Tenby,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,23.66
604495,Norton Tenby,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,41.38
604495,Norton Tenby,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,63.33
604495,Norton Tenby,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,160.1
604495,Norton Tenby,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,102.6
604495,Norton Tenby,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,178.9
604495,Norton Tenby,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,273.6
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.11
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,220.0,L3 Active Power,kW,17.76
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,220.0,L2 Active Power,kW,16.63
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,220.0,L1 Active Power,kW,31.44
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,220.0,N Current (RMS),A,63.0
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,220.0,L3 Current (RMS),A,77.9
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,220.0,L2 Current (RMS),A,71.7
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,220.0,L1 Current (RMS),A,135.7
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.27
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,210.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,210.0,L1 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.3
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,20.03
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,19.96
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,130.0,N Current (RMS),A,79.5
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,88.9
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,86.8
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.73
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.88
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,120.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.65
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.41
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.53
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,110.0,N Current (RMS),A,20.5
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-14 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.08
604495,Norton Tenby,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.49
604495,Norton Tenby,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,233.72
604495,Norton Tenby,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
604495,Norton Tenby,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
604495,Norton Tenby,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,25.01
604495,Norton Tenby,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,44.8
604495,Norton Tenby,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,62.06
604495,Norton Tenby,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,148.9
604495,Norton Tenby,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,108.1
604495,Norton Tenby,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,192.4
604495,Norton Tenby,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,267.3
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.08
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.26
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.5
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,220.0,L2 Active Power,kW,13.1
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,220.0,L1 Active Power,kW,30.45
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,220.0,N Current (RMS),A,72.7
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,220.0,L3 Current (RMS),A,68.8
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,220.0,L2 Current (RMS),A,56.8
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,220.0,L1 Current (RMS),A,131.4
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.91
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,210.0,N Current (RMS),A,17.9
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,210.0,L1 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,17.26
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,10.97
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,130.0,N Current (RMS),A,57.4
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,75.4
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,49.3
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,120.0,N Current (RMS),A,7.7
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.66
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.59
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,110.0,N Current (RMS),A,23.3
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,35.1
604495,Norton Tenby,2023-08-14 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.66
604495,Norton Tenby,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.13
604495,Norton Tenby,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.28
604495,Norton Tenby,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
604495,Norton Tenby,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,21.55
604495,Norton Tenby,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,40.36
604495,Norton Tenby,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,49.87
604495,Norton Tenby,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,117.1
604495,Norton Tenby,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,93.6
604495,Norton Tenby,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,173.3
604495,Norton Tenby,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,214.6
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.54
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.5
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.6
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,220.0,L2 Active Power,kW,14.27
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,220.0,L1 Active Power,kW,27.29
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,220.0,N Current (RMS),A,59.6
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,220.0,L3 Current (RMS),A,73.4
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,220.0,L2 Current (RMS),A,61.8
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,220.0,L1 Current (RMS),A,117.4
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.53
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,210.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,16.75
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,9.36
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,130.0,N Current (RMS),A,54.2
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,72.0
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,42.6
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.58
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.44
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,120.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.17
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.23
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.63
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,110.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-14 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
604495,Norton Tenby,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
604495,Norton Tenby,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.12
604495,Norton Tenby,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
604495,Norton Tenby,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
604495,Norton Tenby,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,22.24
604495,Norton Tenby,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,39.8
604495,Norton Tenby,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,45.24
604495,Norton Tenby,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,101.6
604495,Norton Tenby,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
604495,Norton Tenby,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,169.9
604495,Norton Tenby,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,194.7
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.86
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.02
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,220.0,L3 Active Power,kW,20.04
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,220.0,L2 Active Power,kW,20.32
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,220.0,L1 Active Power,kW,31.13
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,220.0,N Current (RMS),A,58.4
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,220.0,L3 Current (RMS),A,88.6
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,220.0,L2 Current (RMS),A,89.4
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,220.0,L1 Current (RMS),A,135.3
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.02
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,210.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,210.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.1
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,12.97
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,9.15
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,130.0,N Current (RMS),A,48.6
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,58.7
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.12
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,8.54
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,120.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.66
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.71
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.56
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,110.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-14 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.61
604495,Norton Tenby,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.08
604495,Norton Tenby,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.31
604495,Norton Tenby,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
604495,Norton Tenby,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,24.9
604495,Norton Tenby,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,43.96
604495,Norton Tenby,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,56.41
604495,Norton Tenby,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,126.8
