Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,108.7
604495,Norton Tenby,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,189.2
604495,Norton Tenby,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,243.4
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.79
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.93
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,220.0,L3 Active Power,kW,17.37
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,220.0,L2 Active Power,kW,20.04
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,220.0,L1 Active Power,kW,28.85
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,220.0,N Current (RMS),A,56.2
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,220.0,L3 Current (RMS),A,77.0
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,220.0,L2 Current (RMS),A,88.3
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,220.0,L1 Current (RMS),A,124.9
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.7
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.72
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,210.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,210.0,L1 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,9.2
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,9.76
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,130.0,N Current (RMS),A,37.8
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,45.2
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.45
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.08
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.91
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,120.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,9.42
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,11.27
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.28
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,110.0,N Current (RMS),A,33.6
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,51.5
604495,Norton Tenby,2023-08-14 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
604495,Norton Tenby,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
604495,Norton Tenby,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.99
604495,Norton Tenby,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
604495,Norton Tenby,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
604495,Norton Tenby,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,30.06
604495,Norton Tenby,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,42.45
604495,Norton Tenby,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,49.52
604495,Norton Tenby,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,100.3
604495,Norton Tenby,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,130.8
604495,Norton Tenby,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,184.9
604495,Norton Tenby,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,213.1
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.48
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.4
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,220.0,L3 Active Power,kW,21.55
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,220.0,L2 Active Power,kW,17.8
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,220.0,L1 Active Power,kW,26.85
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,220.0,N Current (RMS),A,42.4
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,220.0,L3 Current (RMS),A,93.8
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,220.0,L2 Current (RMS),A,77.0
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,220.0,L1 Current (RMS),A,116.5
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.53
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,210.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.21
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.84
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,130.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,120.0,N Current (RMS),A,5.0
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.85
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.21
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.0
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,110.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-14 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
604495,Norton Tenby,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
604495,Norton Tenby,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.74
604495,Norton Tenby,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
604495,Norton Tenby,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
604495,Norton Tenby,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,26.63
604495,Norton Tenby,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,32.16
604495,Norton Tenby,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,40.0
604495,Norton Tenby,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,73.4
604495,Norton Tenby,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,114.9
604495,Norton Tenby,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,138.8
604495,Norton Tenby,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,172.7
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.24
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.9
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,220.0,L3 Active Power,kW,20.21
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,220.0,L2 Active Power,kW,16.03
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,220.0,L1 Active Power,kW,23.18
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,220.0,N Current (RMS),A,39.9
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,220.0,L3 Current (RMS),A,88.2
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,220.0,L2 Current (RMS),A,70.7
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,220.0,L1 Current (RMS),A,101.1
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.33
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,210.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,210.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.32
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.88
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,130.0,N Current (RMS),A,20.6
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.29
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.72
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,120.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,9.24
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.08
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,110.0,N Current (RMS),A,30.3
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-14 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
604495,Norton Tenby,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
604495,Norton Tenby,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.01
604495,Norton Tenby,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
604495,Norton Tenby,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
604495,Norton Tenby,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,32.23
604495,Norton Tenby,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,26.77
604495,Norton Tenby,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,36.2
604495,Norton Tenby,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,66.6
604495,Norton Tenby,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,137.9
604495,Norton Tenby,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,116.3
604495,Norton Tenby,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,156.1
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.14
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,220.0,L3 Active Power,kW,20.0
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,220.0,L2 Active Power,kW,17.31
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,220.0,L1 Active Power,kW,20.61
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,220.0,N Current (RMS),A,34.2
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,220.0,L3 Current (RMS),A,86.2
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,220.0,L2 Current (RMS),A,75.2
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,220.0,L1 Current (RMS),A,87.4
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.31
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,210.0,N Current (RMS),A,14.7
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,210.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.43
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.56
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,5.63
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,130.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,120.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.99
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.59
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.79
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,110.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-14 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
604495,Norton Tenby,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
604495,Norton Tenby,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
604495,Norton Tenby,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
604495,Norton Tenby,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
604495,Norton Tenby,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
604495,Norton Tenby,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
604495,Norton Tenby,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,27.54
604495,Norton Tenby,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,27.55
604495,Norton Tenby,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,34.15
604495,Norton Tenby,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,63.2
604495,Norton Tenby,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,117.2
604495,Norton Tenby,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,118.4
604495,Norton Tenby,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,146.4
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.0
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.61
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,220.0,L3 Active Power,kW,11.94
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,220.0,L2 Active Power,kW,13.74
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,220.0,L1 Active Power,kW,17.68
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,220.0,N Current (RMS),A,33.8
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,220.0,L3 Current (RMS),A,53.4
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,220.0,L2 Current (RMS),A,61.1
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,220.0,L1 Current (RMS),A,76.6
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.45
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,210.0,N Current (RMS),A,18.8
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,210.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,210.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.35
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.27
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.29
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,130.0,N Current (RMS),A,18.4
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,120.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.45
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.93
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.98
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,110.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-14 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,31.4
604495,Norton Tenby,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
604495,Norton Tenby,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
604495,Norton Tenby,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
604495,Norton Tenby,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
604495,Norton Tenby,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
604495,Norton Tenby,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
604495,Norton Tenby,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
604495,Norton Tenby,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,19.92
604495,Norton Tenby,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,24.25
604495,Norton Tenby,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,35.23
604495,Norton Tenby,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,82.5
604495,Norton Tenby,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,86.7
604495,Norton Tenby,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,105.5
604495,Norton Tenby,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,152.0
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.04
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.78
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,220.0,L3 Active Power,kW,10.29
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.15
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,220.0,L1 Active Power,kW,14.28
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,220.0,N Current (RMS),A,29.9
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,220.0,L3 Current (RMS),A,44.9
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,220.0,L2 Current (RMS),A,47.7
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,220.0,L1 Current (RMS),A,61.5
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.73
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.58
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,210.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.4
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.15
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.38
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,130.0,N Current (RMS),A,18.2
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.66
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,120.0,N Current (RMS),A,5.9
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,12.09
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.27
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.56
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,110.0,N Current (RMS),A,38.7
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,54.1
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-14 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
604495,Norton Tenby,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
604495,Norton Tenby,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
604495,Norton Tenby,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
604495,Norton Tenby,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
604495,Norton Tenby,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
604495,Norton Tenby,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
604495,Norton Tenby,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
604495,Norton Tenby,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
604495,Norton Tenby,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,25.09
604495,Norton Tenby,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,19.97
604495,Norton Tenby,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,25.8
604495,Norton Tenby,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,54.6
604495,Norton Tenby,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,108.0
604495,Norton Tenby,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,87.2
604495,Norton Tenby,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,112.1
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.97
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.72
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.57
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,220.0,L2 Active Power,kW,11.75
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,220.0,L1 Active Power,kW,10.63
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,220.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,220.0,L3 Current (RMS),A,47.0
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,220.0,L2 Current (RMS),A,50.8
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,220.0,L1 Current (RMS),A,46.2
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.49
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,210.0,N Current (RMS),A,14.6
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,210.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.94
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.01
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.12
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,130.0,N Current (RMS),A,23.4
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,32.3
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.68
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,120.0,N Current (RMS),A,3.0
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.04
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.95
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.37
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,110.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-14 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
604495,Norton Tenby,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
604495,Norton Tenby,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
604495,Norton Tenby,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
604495,Norton Tenby,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
604495,Norton Tenby,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.61
604495,Norton Tenby,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
604495,Norton Tenby,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
604495,Norton Tenby,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
604495,Norton Tenby,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,17.82
604495,Norton Tenby,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,23.52
604495,Norton Tenby,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,21.3
604495,Norton Tenby,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,49.8
604495,Norton Tenby,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
604495,Norton Tenby,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,104.3
604495,Norton Tenby,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,93.9
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.49
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.62
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.62
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,220.0,L2 Active Power,kW,11.43
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,220.0,L1 Active Power,kW,12.57
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,220.0,N Current (RMS),A,25.9
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,220.0,L3 Current (RMS),A,43.0
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,220.0,L2 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,220.0,L1 Current (RMS),A,55.4
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.42
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,210.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,210.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.42
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.5
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,130.0,N Current (RMS),A,23.6
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.65
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,120.0,N Current (RMS),A,3.5
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.29
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.74
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,110.0,N Current (RMS),A,10.7
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-14 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
604495,Norton Tenby,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.88
604495,Norton Tenby,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
604495,Norton Tenby,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.7
604495,Norton Tenby,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.07
604495,Norton Tenby,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
604495,Norton Tenby,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
604495,Norton Tenby,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604495,Norton Tenby,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,15.82
604495,Norton Tenby,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,19.89
604495,Norton Tenby,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,25.87
604495,Norton Tenby,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,61.7
604495,Norton Tenby,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
604495,Norton Tenby,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,87.7
604495,Norton Tenby,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,113.2
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.38
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,220.0,L3 Active Power,kW,11.4
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,220.0,L2 Active Power,kW,11.37
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,220.0,L1 Active Power,kW,7.5
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,220.0,N Current (RMS),A,18.9
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,220.0,L3 Current (RMS),A,51.4
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,220.0,L2 Current (RMS),A,49.1
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,220.0,L1 Current (RMS),A,33.8
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.17
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,210.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,210.0,L1 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.02
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.03
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.69
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,130.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
