Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.7
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.62
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,120.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.53
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,4.44
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.05
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,110.0,N Current (RMS),A,14.7
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-14 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
604495,Norton Tenby,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.55
604495,Norton Tenby,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
604495,Norton Tenby,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.51
604495,Norton Tenby,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.24
604495,Norton Tenby,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
604495,Norton Tenby,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
604495,Norton Tenby,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
604495,Norton Tenby,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,18.04
604495,Norton Tenby,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,20.33
604495,Norton Tenby,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,16.03
604495,Norton Tenby,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,35.3
604495,Norton Tenby,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,78.9
604495,Norton Tenby,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,88.7
604495,Norton Tenby,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.91
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.09
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,220.0,L3 Active Power,kW,8.67
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.58
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,220.0,L1 Active Power,kW,8.84
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,220.0,N Current (RMS),A,17.5
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,220.0,L3 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,220.0,L2 Current (RMS),A,45.4
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,220.0,L1 Current (RMS),A,39.8
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.86
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,210.0,N Current (RMS),A,15.9
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,210.0,L1 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.0
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.16
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.65
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,130.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.66
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,120.0,N Current (RMS),A,3.4
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.22
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.62
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.75
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,110.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-14 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.89
604495,Norton Tenby,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.22
604495,Norton Tenby,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
604495,Norton Tenby,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.04
604495,Norton Tenby,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.62
604495,Norton Tenby,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
604495,Norton Tenby,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
604495,Norton Tenby,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
604495,Norton Tenby,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,16.2
604495,Norton Tenby,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,18.97
604495,Norton Tenby,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,19.76
604495,Norton Tenby,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,39.6
604495,Norton Tenby,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
604495,Norton Tenby,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
604495,Norton Tenby,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,87.3
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.79
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.87
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,220.0,L3 Active Power,kW,11.29
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,220.0,L2 Active Power,kW,10.45
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,220.0,L1 Active Power,kW,11.4
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,220.0,N Current (RMS),A,21.5
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,220.0,L3 Current (RMS),A,50.3
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,220.0,L2 Current (RMS),A,44.9
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,220.0,L1 Current (RMS),A,50.5
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.59
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,210.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,210.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.02
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.11
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.23
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,130.0,N Current (RMS),A,10.7
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,120.0,N Current (RMS),A,4.2
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.8
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.43
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.39
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,110.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-14 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
604495,Norton Tenby,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.6
604495,Norton Tenby,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
604495,Norton Tenby,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.47
604495,Norton Tenby,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.03
604495,Norton Tenby,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
604495,Norton Tenby,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
604495,Norton Tenby,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,18.82
604495,Norton Tenby,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,17.69
604495,Norton Tenby,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,23.43
604495,Norton Tenby,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,48.8
604495,Norton Tenby,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
604495,Norton Tenby,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,77.7
604495,Norton Tenby,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.76
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.07
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.94
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,220.0,L2 Active Power,kW,10.92
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,220.0,L1 Active Power,kW,10.82
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,220.0,N Current (RMS),A,21.0
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,220.0,L3 Current (RMS),A,40.4
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,220.0,L2 Current (RMS),A,46.9
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,220.0,L1 Current (RMS),A,47.3
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.52
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.57
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,210.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,210.0,L3 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.97
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.41
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,130.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,120.0,N Current (RMS),A,5.0
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,7.36
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.67
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,110.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,33.4
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-14 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,29.9
604495,Norton Tenby,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
604495,Norton Tenby,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
604495,Norton Tenby,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
604495,Norton Tenby,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.41
604495,Norton Tenby,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.0
604495,Norton Tenby,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
604495,Norton Tenby,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
604495,Norton Tenby,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
604495,Norton Tenby,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,21.97
604495,Norton Tenby,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,18.08
604495,Norton Tenby,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,24.32
604495,Norton Tenby,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,47.8
604495,Norton Tenby,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,94.4
604495,Norton Tenby,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,78.9
604495,Norton Tenby,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,105.4
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,220.0,L3 Active Power,kW,8.72
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,220.0,L2 Active Power,kW,11.05
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,220.0,L1 Active Power,kW,10.22
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,220.0,N Current (RMS),A,21.7
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,220.0,L3 Current (RMS),A,39.3
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,220.0,L2 Current (RMS),A,47.2
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,220.0,L1 Current (RMS),A,45.0
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.06
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.58
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,210.0,N Current (RMS),A,11.3
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,210.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.35
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.47
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,130.0,N Current (RMS),A,11.3
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,120.0,N Current (RMS),A,4.2
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.64
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.85
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.59
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,110.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-14 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
604495,Norton Tenby,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
604495,Norton Tenby,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
604495,Norton Tenby,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.59
604495,Norton Tenby,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
604495,Norton Tenby,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
604495,Norton Tenby,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,17.17
604495,Norton Tenby,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,18.88
604495,Norton Tenby,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,22.66
604495,Norton Tenby,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,44.0
604495,Norton Tenby,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
604495,Norton Tenby,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,81.7
604495,Norton Tenby,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,97.9
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.16
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.91
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,220.0,L3 Active Power,kW,8.6
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,220.0,L2 Active Power,kW,7.88
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,220.0,L1 Active Power,kW,9.9
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,220.0,N Current (RMS),A,27.4
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,220.0,L3 Current (RMS),A,39.1
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,220.0,L2 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,220.0,L1 Current (RMS),A,43.1
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.96
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,210.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,210.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.0
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.58
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,130.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.31
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.76
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,120.0,N Current (RMS),A,4.2
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.85
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.29
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,110.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-14 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.93
604495,Norton Tenby,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
604495,Norton Tenby,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.02
604495,Norton Tenby,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
604495,Norton Tenby,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.95
604495,Norton Tenby,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
604495,Norton Tenby,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
604495,Norton Tenby,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
604495,Norton Tenby,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,15.59
604495,Norton Tenby,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,15.43
604495,Norton Tenby,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,22.49
604495,Norton Tenby,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,54.3
604495,Norton Tenby,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
604495,Norton Tenby,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,69.5
604495,Norton Tenby,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.18
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,220.0,L3 Active Power,kW,9.22
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.73
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,220.0,L1 Active Power,kW,9.07
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,220.0,N Current (RMS),A,28.1
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,220.0,L3 Current (RMS),A,40.4
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,220.0,L2 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,220.0,L1 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.79
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,210.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,210.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.84
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.57
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,130.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.76
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,120.0,N Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.68
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,110.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-14 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
604495,Norton Tenby,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
604495,Norton Tenby,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
604495,Norton Tenby,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
604495,Norton Tenby,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
604495,Norton Tenby,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
604495,Norton Tenby,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
604495,Norton Tenby,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,16.27
604495,Norton Tenby,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,10.96
604495,Norton Tenby,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,20.88
604495,Norton Tenby,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,56.4
604495,Norton Tenby,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
604495,Norton Tenby,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
604495,Norton Tenby,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.9
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,220.0,L3 Active Power,kW,8.52
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.25
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,220.0,L1 Active Power,kW,8.58
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,220.0,N Current (RMS),A,25.5
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,220.0,L3 Current (RMS),A,38.2
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,220.0,L2 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,220.0,L1 Current (RMS),A,38.6
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.48
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,210.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.24
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.72
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.59
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,130.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.43
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.65
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,120.0,N Current (RMS),A,5.3
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.36
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.52
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.17
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,110.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-14 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.85
604495,Norton Tenby,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
604495,Norton Tenby,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
604495,Norton Tenby,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
604495,Norton Tenby,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
604495,Norton Tenby,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
604495,Norton Tenby,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,14.24
604495,Norton Tenby,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,13.76
604495,Norton Tenby,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,17.48
604495,Norton Tenby,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,43.0
604495,Norton Tenby,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
604495,Norton Tenby,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,61.9
604495,Norton Tenby,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,76.1
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.12
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.57
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,220.0,L3 Active Power,kW,11.32
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.84
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,220.0,L1 Active Power,kW,8.7
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,220.0,N Current (RMS),A,31.3
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,220.0,L3 Current (RMS),A,50.4
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,220.0,L2 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,220.0,L1 Current (RMS),A,38.5
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.47
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.04
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,210.0,N Current (RMS),A,14.1
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,210.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,210.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.79
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.47
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,130.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,120.0,N Current (RMS),A,3.8
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.19
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.49
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.49
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,110.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-14 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.93
604495,Norton Tenby,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
604495,Norton Tenby,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.01
604495,Norton Tenby,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
604495,Norton Tenby,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
604495,Norton Tenby,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
604495,Norton Tenby,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
604495,Norton Tenby,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,17.66
604495,Norton Tenby,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,11.71
604495,Norton Tenby,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,18.48
604495,Norton Tenby,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,51.3
604495,Norton Tenby,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,75.8
604495,Norton Tenby,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,54.9
604495,Norton Tenby,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.54
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.71
