Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.79
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.51
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.83
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,220.0,L1 Active Power,kW,8.34
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,220.0,N Current (RMS),A,25.4
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,220.0,L3 Current (RMS),A,37.9
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,220.0,L2 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,220.0,L1 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.89
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.97
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,210.0,N Current (RMS),A,20.7
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,210.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,210.0,L1 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.46
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.64
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,130.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.69
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,120.0,N Current (RMS),A,4.1
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.41
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.59
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,110.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-14 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.96
604495,Norton Tenby,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
604495,Norton Tenby,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
604495,Norton Tenby,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
604495,Norton Tenby,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
604495,Norton Tenby,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
604495,Norton Tenby,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
604495,Norton Tenby,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,13.42
604495,Norton Tenby,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,11.45
604495,Norton Tenby,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,20.43
604495,Norton Tenby,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,58.0
604495,Norton Tenby,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
604495,Norton Tenby,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,53.7
604495,Norton Tenby,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.85
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.26
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.15
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.65
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,220.0,L1 Active Power,kW,8.8
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,220.0,N Current (RMS),A,27.4
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,220.0,L3 Current (RMS),A,41.4
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,220.0,L2 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,220.0,L1 Current (RMS),A,39.1
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.79
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,210.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,210.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.93
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.47
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,130.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.05
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,120.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.43
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.72
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.37
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,110.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-14 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
604495,Norton Tenby,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
604495,Norton Tenby,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.97
604495,Norton Tenby,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
604495,Norton Tenby,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
604495,Norton Tenby,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
604495,Norton Tenby,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
604495,Norton Tenby,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
604495,Norton Tenby,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,15.33
604495,Norton Tenby,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,13.27
604495,Norton Tenby,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,18.28
604495,Norton Tenby,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,47.3
604495,Norton Tenby,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,66.4
604495,Norton Tenby,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,59.6
604495,Norton Tenby,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.34
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.69
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,220.0,L3 Active Power,kW,8.7
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.32
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,220.0,L1 Active Power,kW,8.77
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,220.0,N Current (RMS),A,25.9
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,220.0,L3 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,220.0,L2 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,220.0,L1 Current (RMS),A,38.8
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.11
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,210.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,210.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.95
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.38
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,130.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.74
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,120.0,N Current (RMS),A,3.0
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.07
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.81
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,110.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-14 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
604495,Norton Tenby,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.0
604495,Norton Tenby,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
604495,Norton Tenby,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.27
604495,Norton Tenby,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
604495,Norton Tenby,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
604495,Norton Tenby,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
604495,Norton Tenby,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,15.79
604495,Norton Tenby,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,14.17
604495,Norton Tenby,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,18.82
604495,Norton Tenby,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,44.6
604495,Norton Tenby,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,67.3
604495,Norton Tenby,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
604495,Norton Tenby,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.06
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.67
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.45
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,220.0,L3 Active Power,kW,8.51
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.24
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,220.0,L1 Active Power,kW,8.93
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,220.0,N Current (RMS),A,27.0
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,220.0,L3 Current (RMS),A,37.7
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,220.0,L2 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,220.0,L1 Current (RMS),A,39.9
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.71
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,210.0,N Current (RMS),A,12.3
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,210.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.74
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.41
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,130.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.73
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,120.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.98
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.46
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,110.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-14 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.94
604495,Norton Tenby,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
604495,Norton Tenby,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
604495,Norton Tenby,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
604495,Norton Tenby,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
604495,Norton Tenby,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
604495,Norton Tenby,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,14.48
604495,Norton Tenby,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,11.8
604495,Norton Tenby,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,21.26
604495,Norton Tenby,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,56.0
604495,Norton Tenby,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
604495,Norton Tenby,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,53.6
604495,Norton Tenby,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.15
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.71
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,220.0,L3 Active Power,kW,9.0
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,220.0,L2 Active Power,kW,5.44
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.13
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,220.0,N Current (RMS),A,26.8
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,220.0,L3 Current (RMS),A,40.3
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,220.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,220.0,L1 Current (RMS),A,40.9
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.65
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,210.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,210.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.0
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.12
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.22
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,130.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,120.0,N Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.01
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.87
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.5
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,110.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-14 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.94
604495,Norton Tenby,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
604495,Norton Tenby,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
604495,Norton Tenby,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
604495,Norton Tenby,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
604495,Norton Tenby,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,15.17
604495,Norton Tenby,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,13.05
604495,Norton Tenby,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,21.31
604495,Norton Tenby,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,57.7
604495,Norton Tenby,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,64.6
604495,Norton Tenby,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
604495,Norton Tenby,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.8
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.18
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.5
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,220.0,L2 Active Power,kW,5.0
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.45
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,220.0,N Current (RMS),A,27.9
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,220.0,L3 Current (RMS),A,42.4
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,220.0,L2 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,220.0,L1 Current (RMS),A,41.4
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.76
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,210.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,210.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.01
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.99
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.17
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,130.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.73
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,120.0,N Current (RMS),A,3.6
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.04
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.22
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.95
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,110.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-14 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.96
604495,Norton Tenby,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
604495,Norton Tenby,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
604495,Norton Tenby,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
604495,Norton Tenby,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
604495,Norton Tenby,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
604495,Norton Tenby,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
604495,Norton Tenby,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,13.73
604495,Norton Tenby,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,11.8
604495,Norton Tenby,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,19.06
604495,Norton Tenby,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,51.3
604495,Norton Tenby,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
604495,Norton Tenby,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
604495,Norton Tenby,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,83.3
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.44
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.62
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.31
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.29
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,220.0,L1 Active Power,kW,10.37
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,220.0,N Current (RMS),A,30.1
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,220.0,L3 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,220.0,L2 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,220.0,L1 Current (RMS),A,45.5
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.76
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,210.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,210.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.16
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.22
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,130.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.71
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,120.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.8
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.25
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.1
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,110.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-14 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.99
604495,Norton Tenby,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
604495,Norton Tenby,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
604495,Norton Tenby,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
604495,Norton Tenby,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
604495,Norton Tenby,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
604495,Norton Tenby,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,12.4
604495,Norton Tenby,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,11.32
604495,Norton Tenby,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,20.3
604495,Norton Tenby,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,54.8
604495,Norton Tenby,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
604495,Norton Tenby,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
604495,Norton Tenby,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.14
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.22
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.59
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.42
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,220.0,L1 Active Power,kW,9.53
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,220.0,N Current (RMS),A,28.3
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,220.0,L3 Current (RMS),A,43.1
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,220.0,L2 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,220.0,L1 Current (RMS),A,42.4
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.99
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.52
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,210.0,N Current (RMS),A,12.3
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,210.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.93
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.28
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,130.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,120.0,N Current (RMS),A,3.3
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.76
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.66
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.97
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,110.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-14 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
604495,Norton Tenby,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
604495,Norton Tenby,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
604495,Norton Tenby,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
604495,Norton Tenby,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
604495,Norton Tenby,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,14.85
604495,Norton Tenby,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,15.68
604495,Norton Tenby,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,19.26
604495,Norton Tenby,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,43.2
604495,Norton Tenby,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
604495,Norton Tenby,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,69.3
604495,Norton Tenby,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,83.3
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.01
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,220.0,L3 Active Power,kW,8.31
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.2
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,220.0,L1 Active Power,kW,9.43
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,220.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,220.0,L3 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,220.0,L2 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,220.0,L1 Current (RMS),A,42.3
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.64
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,210.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.02
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.82
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.27
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,130.0,N Current (RMS),A,23.7
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,120.0,N Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
