Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.53
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.16
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.94
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,110.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-14 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
604495,Norton Tenby,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
604495,Norton Tenby,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
604495,Norton Tenby,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
604495,Norton Tenby,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
604495,Norton Tenby,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,11.91
604495,Norton Tenby,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,17.84
604495,Norton Tenby,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,19.27
604495,Norton Tenby,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,51.0
604495,Norton Tenby,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,50.9
604495,Norton Tenby,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,79.7
604495,Norton Tenby,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,83.8
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.0
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.03
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,220.0,L3 Active Power,kW,9.69
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.56
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,220.0,L1 Active Power,kW,9.47
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,220.0,N Current (RMS),A,27.3
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,220.0,L3 Current (RMS),A,43.2
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,220.0,L2 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,220.0,L1 Current (RMS),A,41.6
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.68
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,210.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,210.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.32
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.09
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,130.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,120.0,N Current (RMS),A,3.4
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.03
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.01
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.32
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,110.0,N Current (RMS),A,17.8
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-14 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
604495,Norton Tenby,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
604495,Norton Tenby,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
604495,Norton Tenby,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
604495,Norton Tenby,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
604495,Norton Tenby,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,13.88
604495,Norton Tenby,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,14.49
604495,Norton Tenby,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,18.38
604495,Norton Tenby,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,43.4
604495,Norton Tenby,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,59.4
604495,Norton Tenby,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,64.7
604495,Norton Tenby,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,79.7
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.93
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.26
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,220.0,L3 Active Power,kW,9.13
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.22
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,220.0,L1 Active Power,kW,10.44
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,220.0,N Current (RMS),A,30.5
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,220.0,L3 Current (RMS),A,40.4
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,220.0,L2 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,220.0,L1 Current (RMS),A,45.7
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.84
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,210.0,N Current (RMS),A,12.3
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,210.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.25
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.94
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.13
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,130.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.87
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,120.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.24
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.41
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,110.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-14 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.01
604495,Norton Tenby,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
604495,Norton Tenby,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
604495,Norton Tenby,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
604495,Norton Tenby,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
604495,Norton Tenby,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
604495,Norton Tenby,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,13.61
604495,Norton Tenby,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,11.5
604495,Norton Tenby,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,20.7
604495,Norton Tenby,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,56.8
604495,Norton Tenby,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
604495,Norton Tenby,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
604495,Norton Tenby,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.01
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.8
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.34
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,220.0,L3 Active Power,kW,10.56
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.99
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.39
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,220.0,N Current (RMS),A,29.6
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,220.0,L3 Current (RMS),A,46.2
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,220.0,L2 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,220.0,L1 Current (RMS),A,41.2
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.93
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,210.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,210.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.77
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.19
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,130.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.01
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.44
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,110.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-14 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.01
604495,Norton Tenby,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
604495,Norton Tenby,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
604495,Norton Tenby,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
604495,Norton Tenby,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
604495,Norton Tenby,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
604495,Norton Tenby,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,14.83
604495,Norton Tenby,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,11.24
604495,Norton Tenby,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,19.83
604495,Norton Tenby,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,55.3
604495,Norton Tenby,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
604495,Norton Tenby,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
604495,Norton Tenby,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,84.8
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.36
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.5
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.11
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.96
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,220.0,L1 Active Power,kW,10.68
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,220.0,N Current (RMS),A,33.9
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,220.0,L3 Current (RMS),A,40.6
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,220.0,L2 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,220.0,L1 Current (RMS),A,46.7
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.34
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.63
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,210.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.95
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.22
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,130.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.91
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,120.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.64
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.37
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,110.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-14 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.0
604495,Norton Tenby,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
604495,Norton Tenby,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
604495,Norton Tenby,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
604495,Norton Tenby,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
604495,Norton Tenby,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
604495,Norton Tenby,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,14.77
604495,Norton Tenby,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,11.4
604495,Norton Tenby,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,21.8
604495,Norton Tenby,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,61.2
604495,Norton Tenby,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,62.6
604495,Norton Tenby,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
604495,Norton Tenby,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,93.0
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.34
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.94
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.76
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,220.0,L2 Active Power,kW,5.08
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,220.0,L1 Active Power,kW,10.55
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,220.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,220.0,L3 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,220.0,L2 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,220.0,L1 Current (RMS),A,46.6
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.54
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.69
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,210.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.18
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.04
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.15
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,130.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.92
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,120.0,N Current (RMS),A,3.6
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.18
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.78
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.63
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,110.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-14 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
604495,Norton Tenby,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
604495,Norton Tenby,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
604495,Norton Tenby,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
604495,Norton Tenby,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,15.22
604495,Norton Tenby,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,13.77
604495,Norton Tenby,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,19.93
604495,Norton Tenby,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,45.1
604495,Norton Tenby,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
604495,Norton Tenby,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
604495,Norton Tenby,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.36
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.4
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.5
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.81
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,220.0,L1 Active Power,kW,11.26
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,220.0,N Current (RMS),A,33.2
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,220.0,L3 Current (RMS),A,42.4
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,220.0,L2 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,220.0,L1 Current (RMS),A,49.3
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.72
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.29
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,210.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,210.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,210.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.72
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.24
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,130.0,N Current (RMS),A,10.7
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,120.0,N Current (RMS),A,3.3
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.07
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.31
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.44
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,110.0,N Current (RMS),A,15.8
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-14 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
604495,Norton Tenby,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
604495,Norton Tenby,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
604495,Norton Tenby,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
604495,Norton Tenby,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,15.84
604495,Norton Tenby,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,15.63
604495,Norton Tenby,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,21.2
604495,Norton Tenby,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,50.9
604495,Norton Tenby,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
604495,Norton Tenby,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
604495,Norton Tenby,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,91.3
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.47
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.19
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,220.0,L3 Active Power,kW,10.12
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,220.0,L2 Active Power,kW,5.22
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,220.0,L1 Active Power,kW,10.63
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,220.0,N Current (RMS),A,30.6
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,220.0,L3 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,220.0,L2 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,220.0,L1 Current (RMS),A,47.2
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.42
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.02
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,210.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,210.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,210.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.1
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.36
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,130.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,120.0,N Current (RMS),A,3.3
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.09
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.88
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.32
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,110.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-14 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.05
604495,Norton Tenby,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
604495,Norton Tenby,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
604495,Norton Tenby,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.42
604495,Norton Tenby,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
604495,Norton Tenby,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
604495,Norton Tenby,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
604495,Norton Tenby,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,16.19
604495,Norton Tenby,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,14.91
604495,Norton Tenby,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,20.23
604495,Norton Tenby,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,50.2
604495,Norton Tenby,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
604495,Norton Tenby,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
604495,Norton Tenby,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,87.7
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.48
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,220.0,L3 Active Power,kW,10.9
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,220.0,L2 Active Power,kW,5.22
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,220.0,L1 Active Power,kW,11.8
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,220.0,N Current (RMS),A,29.5
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,220.0,L3 Current (RMS),A,46.6
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,220.0,L2 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,220.0,L1 Current (RMS),A,53.6
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.55
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.96
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,210.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,210.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,210.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.86
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.35
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,130.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.94
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.1
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,120.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.15
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.21
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.19
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,110.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-14 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.0
604495,Norton Tenby,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
604495,Norton Tenby,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
604495,Norton Tenby,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
604495,Norton Tenby,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
604495,Norton Tenby,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
604495,Norton Tenby,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,18.67
604495,Norton Tenby,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,12.97
604495,Norton Tenby,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,22.4
604495,Norton Tenby,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,56.4
604495,Norton Tenby,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,78.9
604495,Norton Tenby,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,57.8
604495,Norton Tenby,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.35
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,220.0,L3 Active Power,kW,12.68
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.98
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,220.0,L1 Active Power,kW,8.73
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,220.0,N Current (RMS),A,28.3
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,220.0,L3 Current (RMS),A,55.0
