Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,220.0,L2 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,220.0,L1 Current (RMS),A,38.8
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.46
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.51
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,210.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,210.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.95
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.09
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.35
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,130.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.99
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.47
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.18
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.44
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,110.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-14 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.05
604495,Norton Tenby,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
604495,Norton Tenby,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
604495,Norton Tenby,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.41
604495,Norton Tenby,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
604495,Norton Tenby,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
604495,Norton Tenby,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,17.99
604495,Norton Tenby,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,15.01
604495,Norton Tenby,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,18.02
604495,Norton Tenby,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,42.3
604495,Norton Tenby,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,76.0
604495,Norton Tenby,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,66.1
604495,Norton Tenby,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,78.3
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.27
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.78
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,220.0,L3 Active Power,kW,12.28
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.46
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,220.0,L1 Active Power,kW,8.58
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,220.0,N Current (RMS),A,29.0
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,220.0,L3 Current (RMS),A,53.3
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,220.0,L2 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,220.0,L1 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.39
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.57
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,210.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.08
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.26
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,130.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.01
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,120.0,N Current (RMS),A,3.4
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.9
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.48
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.5
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,110.0,N Current (RMS),A,14.9
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-14 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.91
604495,Norton Tenby,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
604495,Norton Tenby,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
604495,Norton Tenby,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
604495,Norton Tenby,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
604495,Norton Tenby,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
604495,Norton Tenby,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,17.94
604495,Norton Tenby,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,14.84
604495,Norton Tenby,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,17.91
604495,Norton Tenby,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,42.4
604495,Norton Tenby,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
604495,Norton Tenby,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
604495,Norton Tenby,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.24
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.39
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,220.0,L3 Active Power,kW,11.91
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,220.0,L2 Active Power,kW,6.53
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,220.0,L1 Active Power,kW,9.27
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,220.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,220.0,L3 Current (RMS),A,51.7
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,220.0,L2 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,220.0,L1 Current (RMS),A,40.7
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.01
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.29
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,210.0,N Current (RMS),A,17.6
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,210.0,L3 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,210.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.92
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.13
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.25
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,130.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.04
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,120.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.12
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.16
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.64
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,110.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-14 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.96
604495,Norton Tenby,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
604495,Norton Tenby,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
604495,Norton Tenby,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
604495,Norton Tenby,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
604495,Norton Tenby,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
604495,Norton Tenby,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604495,Norton Tenby,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,20.45
604495,Norton Tenby,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,16.63
604495,Norton Tenby,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,19.49
604495,Norton Tenby,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,43.2
604495,Norton Tenby,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
604495,Norton Tenby,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,72.9
604495,Norton Tenby,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,84.5
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.33
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.07
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,220.0,L3 Active Power,kW,11.31
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,220.0,L2 Active Power,kW,7.01
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,220.0,L1 Active Power,kW,7.74
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,220.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,220.0,L3 Current (RMS),A,48.4
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,220.0,L2 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,220.0,L1 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.92
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.7
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,210.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,210.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,210.0,L1 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.09
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.36
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,130.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,120.0,N Current (RMS),A,3.8
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.69
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.42
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,110.0,N Current (RMS),A,18.8
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-14 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
604495,Norton Tenby,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
604495,Norton Tenby,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
604495,Norton Tenby,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
604495,Norton Tenby,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
604495,Norton Tenby,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
604495,Norton Tenby,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,17.44
604495,Norton Tenby,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,18.31
604495,Norton Tenby,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,19.23
604495,Norton Tenby,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,40.3
604495,Norton Tenby,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,73.7
604495,Norton Tenby,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,79.8
604495,Norton Tenby,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.12
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,220.0,L3 Active Power,kW,12.41
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,220.0,L2 Active Power,kW,6.56
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,220.0,L1 Active Power,kW,10.46
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,220.0,N Current (RMS),A,25.6
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,220.0,L3 Current (RMS),A,53.9
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,220.0,L2 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,220.0,L1 Current (RMS),A,46.8
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.96
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.41
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,210.0,N Current (RMS),A,17.2
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,210.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,210.0,L1 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.42
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.43
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,130.0,N Current (RMS),A,12.3
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,120.0,N Current (RMS),A,3.1
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.51
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.64
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.17
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,110.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,28.5
604495,Norton Tenby,2023-08-14 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.05
604495,Norton Tenby,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
604495,Norton Tenby,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
604495,Norton Tenby,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
604495,Norton Tenby,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
604495,Norton Tenby,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
604495,Norton Tenby,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,18.52
604495,Norton Tenby,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,17.34
604495,Norton Tenby,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,21.36
604495,Norton Tenby,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,45.8
604495,Norton Tenby,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,78.4
604495,Norton Tenby,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,75.4
604495,Norton Tenby,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.7
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.84
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,220.0,L3 Active Power,kW,12.87
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,220.0,L2 Active Power,kW,6.93
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.49
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,220.0,N Current (RMS),A,30.9
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,220.0,L3 Current (RMS),A,57.0
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,220.0,L2 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,220.0,L1 Current (RMS),A,43.1
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.77
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,210.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,210.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.72
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.16
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,130.0,N Current (RMS),A,14.5
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.62
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.39
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.97
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,110.0,N Current (RMS),A,13.3
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-14 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
604495,Norton Tenby,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
604495,Norton Tenby,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
604495,Norton Tenby,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
604495,Norton Tenby,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
604495,Norton Tenby,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
604495,Norton Tenby,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,18.59
604495,Norton Tenby,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,17.69
604495,Norton Tenby,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,19.47
604495,Norton Tenby,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,45.3
604495,Norton Tenby,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,79.4
604495,Norton Tenby,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
604495,Norton Tenby,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,85.8
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.16
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.81
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.87
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.08
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.97
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.48
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,220.0,N Current (RMS),A,33.5
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,220.0,L3 Current (RMS),A,40.4
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,220.0,L2 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,220.0,L1 Current (RMS),A,41.6
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.52
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.46
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,210.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,210.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.43
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.35
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,130.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.01
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,120.0,N Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.08
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.38
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.58
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,110.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-15 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
604495,Norton Tenby,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
604495,Norton Tenby,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
604495,Norton Tenby,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
604495,Norton Tenby,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
604495,Norton Tenby,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
604495,Norton Tenby,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,14.34
604495,Norton Tenby,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,12.49
604495,Norton Tenby,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,17.89
604495,Norton Tenby,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,51.0
604495,Norton Tenby,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,61.1
604495,Norton Tenby,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
604495,Norton Tenby,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.73
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.18
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,220.0,L3 Active Power,kW,10.7
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.02
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,220.0,L1 Active Power,kW,11.39
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,220.0,N Current (RMS),A,38.3
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,220.0,L3 Current (RMS),A,48.0
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,220.0,L2 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,220.0,L1 Current (RMS),A,49.7
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.57
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.04
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,210.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,210.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,210.0,L1 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.52
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.47
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,130.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.11
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.38
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.62
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,110.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,27.5
604495,Norton Tenby,2023-08-15 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
604495,Norton Tenby,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
604495,Norton Tenby,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
604495,Norton Tenby,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
604495,Norton Tenby,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
604495,Norton Tenby,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,17.31
604495,Norton Tenby,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,14.82
604495,Norton Tenby,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,19.4
604495,Norton Tenby,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,49.2
604495,Norton Tenby,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,74.2
604495,Norton Tenby,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,64.8
604495,Norton Tenby,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.65
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.88
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.24
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.16
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,220.0,L1 Active Power,kW,8.33
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,220.0,N Current (RMS),A,31.8
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,220.0,L3 Current (RMS),A,45.9
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,220.0,L2 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,220.0,L1 Current (RMS),A,36.8
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.31
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.03
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,210.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,210.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,210.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.98
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.03
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.59
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,130.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,120.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.02
