Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.73
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.62
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,110.0,N Current (RMS),A,18.4
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-15 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
604495,Norton Tenby,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
604495,Norton Tenby,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
604495,Norton Tenby,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
604495,Norton Tenby,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
604495,Norton Tenby,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
604495,Norton Tenby,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,17.06
604495,Norton Tenby,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,15.76
604495,Norton Tenby,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,17.37
604495,Norton Tenby,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,43.7
604495,Norton Tenby,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,73.3
604495,Norton Tenby,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,68.9
604495,Norton Tenby,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,76.5
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.16
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.06
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.66
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.6
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,220.0,L1 Active Power,kW,12.89
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,220.0,N Current (RMS),A,35.2
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,220.0,L3 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,220.0,L2 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,220.0,L1 Current (RMS),A,56.9
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.73
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.15
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,210.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,210.0,L3 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,210.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.32
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.79
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,130.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,120.0,N Current (RMS),A,3.0
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.36
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.94
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.47
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,110.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-15 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.23
604495,Norton Tenby,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
604495,Norton Tenby,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
604495,Norton Tenby,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
604495,Norton Tenby,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
604495,Norton Tenby,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
604495,Norton Tenby,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,18.34
604495,Norton Tenby,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,15.62
604495,Norton Tenby,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,21.12
604495,Norton Tenby,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,44.8
604495,Norton Tenby,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
604495,Norton Tenby,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
604495,Norton Tenby,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,90.6
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.83
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.07
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,220.0,L3 Active Power,kW,9.02
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.99
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,220.0,L1 Active Power,kW,11.96
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,220.0,N Current (RMS),A,34.9
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,220.0,L3 Current (RMS),A,40.0
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,220.0,L2 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,220.0,L1 Current (RMS),A,52.1
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,210.0,L3 Active Power,kW,3.5
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.03
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,210.0,N Current (RMS),A,16.5
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,210.0,L3 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,210.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.63
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.08
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,130.0,N Current (RMS),A,10.7
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,120.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,4.56
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.62
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,110.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-15 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,31.7
604495,Norton Tenby,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
604495,Norton Tenby,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
604495,Norton Tenby,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
604495,Norton Tenby,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
604495,Norton Tenby,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
604495,Norton Tenby,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,17.77
604495,Norton Tenby,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,13.96
604495,Norton Tenby,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,20.49
604495,Norton Tenby,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,51.2
604495,Norton Tenby,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,75.7
604495,Norton Tenby,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
604495,Norton Tenby,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,88.1
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.81
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.23
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,220.0,L3 Active Power,kW,9.84
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,220.0,L2 Active Power,kW,5.21
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,220.0,L1 Active Power,kW,11.07
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,220.0,N Current (RMS),A,31.7
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,220.0,L3 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,220.0,L2 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,220.0,L1 Current (RMS),A,49.3
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.73
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.87
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,210.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,210.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,210.0,L1 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.82
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.6
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.91
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,130.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,120.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.22
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.74
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.96
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,110.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-15 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
604495,Norton Tenby,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
604495,Norton Tenby,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
604495,Norton Tenby,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
604495,Norton Tenby,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
604495,Norton Tenby,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,16.18
604495,Norton Tenby,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,14.66
604495,Norton Tenby,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,21.61
604495,Norton Tenby,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,55.8
604495,Norton Tenby,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,69.1
604495,Norton Tenby,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,64.3
604495,Norton Tenby,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,93.3
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.76
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,220.0,L3 Active Power,kW,10.31
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,220.0,L2 Active Power,kW,6.75
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,220.0,L1 Active Power,kW,12.77
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,220.0,N Current (RMS),A,34.9
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,220.0,L3 Current (RMS),A,46.4
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,220.0,L2 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,220.0,L1 Current (RMS),A,55.9
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.21
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.54
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,210.0,N Current (RMS),A,18.7
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,210.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,210.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.9
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.7
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.64
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,130.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.77
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,120.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.5
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.72
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.02
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,110.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-15 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
604495,Norton Tenby,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
604495,Norton Tenby,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
604495,Norton Tenby,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
604495,Norton Tenby,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
604495,Norton Tenby,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,16.5
604495,Norton Tenby,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,17.06
604495,Norton Tenby,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,23.84
604495,Norton Tenby,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,59.9
604495,Norton Tenby,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
604495,Norton Tenby,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
604495,Norton Tenby,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,102.5
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.37
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,220.0,L3 Active Power,kW,11.16
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.13
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,220.0,L1 Active Power,kW,14.03
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,220.0,N Current (RMS),A,37.9
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,220.0,L3 Current (RMS),A,49.7
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,220.0,L2 Current (RMS),A,31.1
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,220.0,L1 Current (RMS),A,60.8
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.05
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.21
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,210.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,210.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.38
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.41
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.82
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,130.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.81
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.8
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.32
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,110.0,N Current (RMS),A,14.6
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-15 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
604495,Norton Tenby,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
604495,Norton Tenby,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.29
604495,Norton Tenby,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
604495,Norton Tenby,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
604495,Norton Tenby,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
604495,Norton Tenby,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,16.89
604495,Norton Tenby,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,17.69
604495,Norton Tenby,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,25.45
604495,Norton Tenby,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,63.2
604495,Norton Tenby,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
604495,Norton Tenby,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
604495,Norton Tenby,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.62
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.6
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,220.0,L3 Active Power,kW,11.38
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,220.0,L2 Active Power,kW,15.02
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,220.0,L1 Active Power,kW,16.94
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,220.0,N Current (RMS),A,38.8
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,220.0,L3 Current (RMS),A,50.7
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,220.0,L2 Current (RMS),A,66.0
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,220.0,L1 Current (RMS),A,73.2
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.72
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.66
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,210.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,210.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.37
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.04
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.1
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,130.0,N Current (RMS),A,24.8
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,33.3
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.24
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.97
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,120.0,N Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.3
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.68
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.81
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,110.0,N Current (RMS),A,14.5
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-15 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
604495,Norton Tenby,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
604495,Norton Tenby,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
604495,Norton Tenby,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
604495,Norton Tenby,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,18.43
604495,Norton Tenby,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,27.92
604495,Norton Tenby,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,27.49
604495,Norton Tenby,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,66.0
604495,Norton Tenby,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
604495,Norton Tenby,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,121.8
604495,Norton Tenby,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,118.0
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.67
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.16
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,220.0,L3 Active Power,kW,11.02
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,220.0,L2 Active Power,kW,8.79
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,220.0,L1 Active Power,kW,16.68
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,220.0,N Current (RMS),A,43.4
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,220.0,L3 Current (RMS),A,49.0
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,220.0,L2 Current (RMS),A,38.2
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,220.0,L1 Current (RMS),A,71.9
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.37
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.5
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,210.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,210.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.11
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.02
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.38
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,130.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.92
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.08
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,110.0,N Current (RMS),A,14.1
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-15 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
604495,Norton Tenby,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.0
604495,Norton Tenby,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
604495,Norton Tenby,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
604495,Norton Tenby,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
604495,Norton Tenby,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
604495,Norton Tenby,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,17.78
604495,Norton Tenby,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,19.14
604495,Norton Tenby,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,27.51
604495,Norton Tenby,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,68.2
604495,Norton Tenby,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
604495,Norton Tenby,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
604495,Norton Tenby,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,118.7
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.43
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.52
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,220.0,L3 Active Power,kW,13.45
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.48
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,220.0,L1 Active Power,kW,22.35
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,220.0,N Current (RMS),A,57.1
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,220.0,L3 Current (RMS),A,59.5
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,220.0,L2 Current (RMS),A,42.9
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,220.0,L1 Current (RMS),A,96.5
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.68
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.89
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,210.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,210.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,210.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.34
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.37
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,130.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,120.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.67
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,6.01
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.41
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.54
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,110.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-15 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
604495,Norton Tenby,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
604495,Norton Tenby,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
604495,Norton Tenby,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
604495,Norton Tenby,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
604495,Norton Tenby,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
604495,Norton Tenby,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,22.88
604495,Norton Tenby,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,20.54
604495,Norton Tenby,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,33.22
604495,Norton Tenby,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,75.8
604495,Norton Tenby,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
604495,Norton Tenby,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,89.3
604495,Norton Tenby,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,141.8
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.71
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.34
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,220.0,L3 Active Power,kW,12.46
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,220.0,L2 Active Power,kW,8.31
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,220.0,L1 Active Power,kW,21.72
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,220.0,N Current (RMS),A,59.3
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,220.0,L3 Current (RMS),A,54.8
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,220.0,L2 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,220.0,L1 Current (RMS),A,93.4
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.3
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.74
