Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.67
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.1
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,210.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,210.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.91
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.7
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,130.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.43
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,120.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.84
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.3
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,110.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-15 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,32.1
604495,Norton Tenby,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.87
604495,Norton Tenby,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
604495,Norton Tenby,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
604495,Norton Tenby,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
604495,Norton Tenby,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
604495,Norton Tenby,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
604495,Norton Tenby,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
604495,Norton Tenby,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
604495,Norton Tenby,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,19.8
604495,Norton Tenby,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,22.72
604495,Norton Tenby,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,32.99
604495,Norton Tenby,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,79.6
604495,Norton Tenby,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
604495,Norton Tenby,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,97.2
604495,Norton Tenby,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,140.1
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.1
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.04
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,220.0,L3 Active Power,kW,10.64
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,220.0,L2 Active Power,kW,10.07
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,220.0,L1 Active Power,kW,19.98
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,220.0,N Current (RMS),A,51.2
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,220.0,L3 Current (RMS),A,46.3
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,220.0,L2 Current (RMS),A,72.2
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,220.0,L1 Current (RMS),A,85.2
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.51
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,210.0,L3 Active Power,kW,3.17
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.76
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,210.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,210.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,210.0,L1 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.71
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.4
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,130.0,N Current (RMS),A,15.9
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.7
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.18
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.83
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,8.65
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.66
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,110.0,N Current (RMS),A,25.2
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-15 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,32.2
604495,Norton Tenby,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
604495,Norton Tenby,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
604495,Norton Tenby,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
604495,Norton Tenby,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
604495,Norton Tenby,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
604495,Norton Tenby,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
604495,Norton Tenby,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
604495,Norton Tenby,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,19.37
604495,Norton Tenby,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,26.97
604495,Norton Tenby,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,32.98
604495,Norton Tenby,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,78.9
604495,Norton Tenby,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
604495,Norton Tenby,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,128.5
604495,Norton Tenby,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,140.1
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.38
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.85
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.8
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,220.0,L3 Active Power,kW,11.93
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,220.0,L2 Active Power,kW,9.99
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,220.0,L1 Active Power,kW,17.0
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,220.0,N Current (RMS),A,41.2
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,220.0,L3 Current (RMS),A,52.4
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,220.0,L2 Current (RMS),A,76.5
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,220.0,L1 Current (RMS),A,72.8
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.33
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.34
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.48
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,210.0,N Current (RMS),A,20.3
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,210.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,210.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.24
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.42
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.18
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,130.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.5
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.22
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,120.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,9.77
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.81
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,110.0,N Current (RMS),A,26.2
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-15 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
604495,Norton Tenby,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
604495,Norton Tenby,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
604495,Norton Tenby,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
604495,Norton Tenby,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
604495,Norton Tenby,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
604495,Norton Tenby,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
604495,Norton Tenby,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
604495,Norton Tenby,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
604495,Norton Tenby,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,19.82
604495,Norton Tenby,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,26.47
604495,Norton Tenby,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,30.7
604495,Norton Tenby,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,72.0
604495,Norton Tenby,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,84.2
604495,Norton Tenby,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,129.8
604495,Norton Tenby,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,130.9
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.42
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.32
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,220.0,L3 Active Power,kW,13.83
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.92
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,220.0,L1 Active Power,kW,20.09
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,220.0,N Current (RMS),A,49.0
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,220.0,L3 Current (RMS),A,60.6
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,220.0,L2 Current (RMS),A,56.8
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,220.0,L1 Current (RMS),A,86.9
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.37
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.61
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.02
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,210.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,210.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,210.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.36
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.22
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.22
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,130.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.7
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.63
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.58
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.85
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.04
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,110.0,N Current (RMS),A,23.8
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,37.9
604495,Norton Tenby,2023-08-15 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
604495,Norton Tenby,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
604495,Norton Tenby,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
604495,Norton Tenby,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
604495,Norton Tenby,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
604495,Norton Tenby,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
604495,Norton Tenby,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
604495,Norton Tenby,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,23.14
604495,Norton Tenby,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,26.51
604495,Norton Tenby,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,31.94
604495,Norton Tenby,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,68.8
604495,Norton Tenby,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,98.3
604495,Norton Tenby,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,119.4
604495,Norton Tenby,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,136.5
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.39
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.99
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.19
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,220.0,L1 Active Power,kW,19.64
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,220.0,N Current (RMS),A,47.1
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,220.0,L3 Current (RMS),A,60.4
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,220.0,L2 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,220.0,L1 Current (RMS),A,86.1
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.45
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.79
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,210.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,210.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,210.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.42
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.55
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.41
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,130.0,N Current (RMS),A,17.8
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.27
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,120.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.42
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,9.79
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.87
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,110.0,N Current (RMS),A,28.5
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,42.3
604495,Norton Tenby,2023-08-15 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,32.4
604495,Norton Tenby,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
604495,Norton Tenby,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
604495,Norton Tenby,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
604495,Norton Tenby,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
604495,Norton Tenby,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
604495,Norton Tenby,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
604495,Norton Tenby,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
604495,Norton Tenby,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,22.89
604495,Norton Tenby,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,29.82
604495,Norton Tenby,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,30.81
604495,Norton Tenby,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,62.6
604495,Norton Tenby,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,96.8
604495,Norton Tenby,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,127.5
604495,Norton Tenby,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,133.1
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.15
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.58
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,220.0,L3 Active Power,kW,13.74
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.01
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,220.0,L1 Active Power,kW,20.68
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,220.0,N Current (RMS),A,51.6
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,220.0,L3 Current (RMS),A,59.5
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,220.0,L2 Current (RMS),A,39.8
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,220.0,L1 Current (RMS),A,90.1
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,210.0,L3 Active Power,kW,3.15
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.65
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,210.0,N Current (RMS),A,18.4
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,210.0,L3 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,210.0,L1 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.52
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.09
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.57
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,130.0,N Current (RMS),A,19.9
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.38
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.37
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,120.0,N Current (RMS),A,12.3
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.85
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,14.13
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.04
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,110.0,N Current (RMS),A,43.0
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,60.0
604495,Norton Tenby,2023-08-15 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,32.4
604495,Norton Tenby,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
604495,Norton Tenby,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
604495,Norton Tenby,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
604495,Norton Tenby,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
604495,Norton Tenby,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
604495,Norton Tenby,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
604495,Norton Tenby,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
604495,Norton Tenby,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,22.76
604495,Norton Tenby,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,34.58
604495,Norton Tenby,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,33.31
604495,Norton Tenby,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,73.4
604495,Norton Tenby,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,96.7
604495,Norton Tenby,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,147.4
604495,Norton Tenby,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,143.0
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.14
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-2.08
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.45
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.21
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.13
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,220.0,L1 Active Power,kW,21.0
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,220.0,N Current (RMS),A,50.6
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,220.0,L3 Current (RMS),A,70.0
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,220.0,L2 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,220.0,L1 Current (RMS),A,91.2
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.0
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.77
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,210.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,210.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,210.0,L1 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.73
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,13.86
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.71
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,130.0,N Current (RMS),A,48.4
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,62.2
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.67
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,120.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.93
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.44
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,13.11
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.38
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,110.0,N Current (RMS),A,38.2
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,56.5
604495,Norton Tenby,2023-08-15 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,32.5
604495,Norton Tenby,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
604495,Norton Tenby,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
604495,Norton Tenby,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
604495,Norton Tenby,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
604495,Norton Tenby,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
604495,Norton Tenby,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
604495,Norton Tenby,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
604495,Norton Tenby,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,23.96
604495,Norton Tenby,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,39.68
604495,Norton Tenby,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,37.12
604495,Norton Tenby,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,86.9
604495,Norton Tenby,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,101.6
604495,Norton Tenby,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,171.2
604495,Norton Tenby,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,158.9
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.06
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.98
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.52
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.66
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.94
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,220.0,L1 Active Power,kW,19.49
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,220.0,N Current (RMS),A,56.0
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,220.0,L3 Current (RMS),A,68.4
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,220.0,L2 Current (RMS),A,51.4
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,220.0,L1 Current (RMS),A,84.5
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.57
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,210.0,L1 Active Power,kW,5.82
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,210.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,210.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,210.0,L1 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.97
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.76
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,130.0,N Current (RMS),A,31.8
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.27
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.01
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.56
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.76
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,110.0,N Current (RMS),A,25.9
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-15 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,32.5
604495,Norton Tenby,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
604495,Norton Tenby,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
604495,Norton Tenby,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
604495,Norton Tenby,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
604495,Norton Tenby,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
604495,Norton Tenby,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
604495,Norton Tenby,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,26.15
604495,Norton Tenby,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,29.35
604495,Norton Tenby,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,35.09
604495,Norton Tenby,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,76.4
604495,Norton Tenby,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,111.3
604495,Norton Tenby,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,133.7
604495,Norton Tenby,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,150.8
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.5
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.78
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.97
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,220.0,L2 Active Power,kW,9.73
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,220.0,L1 Active Power,kW,24.47
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,220.0,N Current (RMS),A,63.6
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,220.0,L3 Current (RMS),A,64.5
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,220.0,L2 Current (RMS),A,62.2
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,220.0,L1 Current (RMS),A,104.1
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.65
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,210.0,L1 Active Power,kW,6.68
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,210.0,N Current (RMS),A,26.1
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,210.0,L1 Current (RMS),A,29.1
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.82
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.36
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.43
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,130.0,N Current (RMS),A,21.4
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.81
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.95
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.3
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,120.0,N Current (RMS),A,5.9
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.41
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,9.12
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.68
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,110.0,N Current (RMS),A,25.0
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,21.5
