Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-15 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,32.6
604495,Norton Tenby,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
604495,Norton Tenby,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
604495,Norton Tenby,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
604495,Norton Tenby,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
604495,Norton Tenby,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
604495,Norton Tenby,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
604495,Norton Tenby,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
604495,Norton Tenby,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
604495,Norton Tenby,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,23.65
604495,Norton Tenby,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,28.03
604495,Norton Tenby,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,41.56
604495,Norton Tenby,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,96.2
604495,Norton Tenby,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
604495,Norton Tenby,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,128.5
604495,Norton Tenby,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,176.2
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.72
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.9
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.47
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.7
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,220.0,L2 Active Power,kW,10.48
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,220.0,L1 Active Power,kW,23.17
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,220.0,N Current (RMS),A,60.2
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,220.0,L3 Current (RMS),A,63.2
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,220.0,L2 Current (RMS),A,51.9
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,220.0,L1 Current (RMS),A,98.6
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.69
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,210.0,L1 Active Power,kW,6.62
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,210.0,N Current (RMS),A,25.2
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,210.0,L1 Current (RMS),A,29.1
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.65
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.6
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.2
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,130.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.78
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.33
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,120.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.57
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.53
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.56
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,110.0,N Current (RMS),A,21.5
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-15 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,32.7
604495,Norton Tenby,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
604495,Norton Tenby,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
604495,Norton Tenby,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
604495,Norton Tenby,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
604495,Norton Tenby,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
604495,Norton Tenby,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
604495,Norton Tenby,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
604495,Norton Tenby,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604495,Norton Tenby,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,23.32
604495,Norton Tenby,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,28.33
604495,Norton Tenby,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,39.88
604495,Norton Tenby,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,92.7
604495,Norton Tenby,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,98.2
604495,Norton Tenby,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,123.6
604495,Norton Tenby,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,170.3
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.83
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.96
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,220.0,L3 Active Power,kW,17.66
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.01
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,220.0,L1 Active Power,kW,25.14
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,220.0,N Current (RMS),A,63.8
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,220.0,L3 Current (RMS),A,76.0
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,220.0,L2 Current (RMS),A,39.4
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,220.0,L1 Current (RMS),A,107.1
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.48
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.76
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,210.0,N Current (RMS),A,25.6
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,210.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,210.0,L1 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.58
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.93
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.81
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,130.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.66
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,120.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.73
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,13.11
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,110.0,N Current (RMS),A,42.3
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,59.4
604495,Norton Tenby,2023-08-15 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,32.7
604495,Norton Tenby,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
604495,Norton Tenby,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
604495,Norton Tenby,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
604495,Norton Tenby,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
604495,Norton Tenby,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
604495,Norton Tenby,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
604495,Norton Tenby,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
604495,Norton Tenby,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
604495,Norton Tenby,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,27.14
604495,Norton Tenby,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,30.67
604495,Norton Tenby,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,40.23
604495,Norton Tenby,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,84.0
604495,Norton Tenby,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,115.4
604495,Norton Tenby,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,132.3
604495,Norton Tenby,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,171.0
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.05
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.77
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.93
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,220.0,L2 Active Power,kW,11.09
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,220.0,L1 Active Power,kW,22.55
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,220.0,N Current (RMS),A,48.8
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,220.0,L3 Current (RMS),A,72.3
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,220.0,L2 Current (RMS),A,48.8
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,220.0,L1 Current (RMS),A,96.6
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.66
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,210.0,L1 Active Power,kW,6.93
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,210.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,210.0,L3 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,210.0,L1 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.8
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.05
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,5.03
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,130.0,N Current (RMS),A,26.2
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.82
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.29
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,120.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.4
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,9.11
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.79
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,110.0,N Current (RMS),A,29.6
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,39.0
604495,Norton Tenby,2023-08-15 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,32.8
604495,Norton Tenby,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
604495,Norton Tenby,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
604495,Norton Tenby,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
604495,Norton Tenby,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
604495,Norton Tenby,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
604495,Norton Tenby,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
604495,Norton Tenby,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
604495,Norton Tenby,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
604495,Norton Tenby,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,28.39
604495,Norton Tenby,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,31.02
604495,Norton Tenby,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,42.58
604495,Norton Tenby,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,85.7
604495,Norton Tenby,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,119.6
604495,Norton Tenby,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,132.5
604495,Norton Tenby,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,181.8
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.73
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.87
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.21
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.17
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,220.0,L1 Active Power,kW,19.36
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,220.0,N Current (RMS),A,44.1
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,220.0,L3 Current (RMS),A,64.6
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,220.0,L2 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,220.0,L1 Current (RMS),A,82.9
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.89
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,210.0,L1 Active Power,kW,6.62
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,210.0,N Current (RMS),A,23.4
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,210.0,L3 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,210.0,L1 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.61
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.95
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.88
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,130.0,N Current (RMS),A,23.3
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.99
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.8
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,8.14
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,9.84
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,110.0,N Current (RMS),A,29.0
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-15 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,45.9
604495,Norton Tenby,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,32.9
604495,Norton Tenby,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
604495,Norton Tenby,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
604495,Norton Tenby,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
604495,Norton Tenby,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
604495,Norton Tenby,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
604495,Norton Tenby,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
604495,Norton Tenby,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
604495,Norton Tenby,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,27.64
604495,Norton Tenby,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,28.15
604495,Norton Tenby,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,41.88
604495,Norton Tenby,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,92.5
604495,Norton Tenby,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,116.5
604495,Norton Tenby,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,121.4
604495,Norton Tenby,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,178.7
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.73
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.84
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,220.0,L3 Active Power,kW,12.88
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.76
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,220.0,L1 Active Power,kW,19.81
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,220.0,N Current (RMS),A,46.3
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,220.0,L3 Current (RMS),A,55.3
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,220.0,L2 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,220.0,L1 Current (RMS),A,85.0
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,210.0,L3 Active Power,kW,7.65
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,210.0,L1 Active Power,kW,6.26
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,210.0,N Current (RMS),A,27.7
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,210.0,L3 Current (RMS),A,32.1
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,210.0,L1 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.58
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.09
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.05
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,130.0,N Current (RMS),A,23.1
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,31.0
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.78
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.61
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,120.0,N Current (RMS),A,7.7
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.46
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.76
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.53
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,110.0,N Current (RMS),A,23.5
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-15 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,32.9
604495,Norton Tenby,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
604495,Norton Tenby,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
604495,Norton Tenby,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
604495,Norton Tenby,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
604495,Norton Tenby,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
604495,Norton Tenby,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,27.36
604495,Norton Tenby,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,29.26
604495,Norton Tenby,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,37.69
604495,Norton Tenby,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,73.3
604495,Norton Tenby,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,115.1
604495,Norton Tenby,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,128.9
604495,Norton Tenby,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,160.3
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.35
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.28
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,220.0,L3 Active Power,kW,11.98
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,220.0,L2 Active Power,kW,9.51
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,220.0,L1 Active Power,kW,17.32
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,220.0,N Current (RMS),A,40.8
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,220.0,L3 Current (RMS),A,52.2
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,220.0,L2 Current (RMS),A,40.5
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,220.0,L1 Current (RMS),A,74.5
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,210.0,L3 Active Power,kW,5.93
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,210.0,L1 Active Power,kW,7.45
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,210.0,N Current (RMS),A,28.0
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,210.0,L3 Current (RMS),A,25.6
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,210.0,L1 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.17
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.08
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,130.0,N Current (RMS),A,25.7
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,28.2
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.68
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,120.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.9
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,10.12
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,11.07
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,110.0,N Current (RMS),A,33.6
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,29.7
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,46.6
604495,Norton Tenby,2023-08-15 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,51.4
604495,Norton Tenby,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,32.9
604495,Norton Tenby,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
604495,Norton Tenby,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
604495,Norton Tenby,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
604495,Norton Tenby,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
604495,Norton Tenby,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
604495,Norton Tenby,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,26.89
604495,Norton Tenby,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,30.48
604495,Norton Tenby,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,42.98
604495,Norton Tenby,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,94.4
604495,Norton Tenby,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,113.0
604495,Norton Tenby,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,130.5
604495,Norton Tenby,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,183.7
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.23
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.16
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,220.0,L3 Active Power,kW,12.01
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,220.0,L2 Active Power,kW,10.56
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,220.0,L1 Active Power,kW,19.74
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,220.0,N Current (RMS),A,47.3
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,220.0,L3 Current (RMS),A,52.8
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,220.0,L2 Current (RMS),A,45.7
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,220.0,L1 Current (RMS),A,84.9
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,210.0,L3 Active Power,kW,7.91
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,210.0,L1 Active Power,kW,7.43
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,210.0,N Current (RMS),A,32.3
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,210.0,L3 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,210.0,L1 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.6
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.6
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.2
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,130.0,N Current (RMS),A,28.8
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.9
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.18
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.9
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.62
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,13.18
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,110.0,N Current (RMS),A,33.0
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-15 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,60.2
604495,Norton Tenby,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,33.0
604495,Norton Tenby,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.18
604495,Norton Tenby,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
604495,Norton Tenby,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.54
604495,Norton Tenby,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
604495,Norton Tenby,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
604495,Norton Tenby,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,28.91
604495,Norton Tenby,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,30.71
604495,Norton Tenby,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,47.72
604495,Norton Tenby,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,105.3
604495,Norton Tenby,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,123.1
604495,Norton Tenby,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,131.9
604495,Norton Tenby,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,205.1
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.89
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.59
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,220.0,L3 Active Power,kW,12.91
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,220.0,L2 Active Power,kW,8.75
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,220.0,L1 Active Power,kW,18.22
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,220.0,N Current (RMS),A,41.5
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,220.0,L3 Current (RMS),A,56.1
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,220.0,L2 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,220.0,L1 Current (RMS),A,79.7
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,210.0,L3 Active Power,kW,7.55
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,210.0,L1 Active Power,kW,8.18
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,210.0,N Current (RMS),A,33.3
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,210.0,L3 Current (RMS),A,31.9
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,210.0,L1 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.69
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,9.87
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.7
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,130.0,N Current (RMS),A,29.3
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,42.3
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.02
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,7.19
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,16.31
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.47
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,110.0,N Current (RMS),A,45.0
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,69.8
604495,Norton Tenby,2023-08-15 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,33.0
604495,Norton Tenby,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
604495,Norton Tenby,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
604495,Norton Tenby,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.29
604495,Norton Tenby,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
604495,Norton Tenby,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
604495,Norton Tenby,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
604495,Norton Tenby,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,29.97
604495,Norton Tenby,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,37.89
604495,Norton Tenby,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,37.7
604495,Norton Tenby,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,63.6
604495,Norton Tenby,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,127.3
604495,Norton Tenby,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,162.3
604495,Norton Tenby,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,162.4
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.23
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.89
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,220.0,L3 Active Power,kW,12.17
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,220.0,L2 Active Power,kW,10.29
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,220.0,L1 Active Power,kW,18.39
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,220.0,N Current (RMS),A,37.5
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,220.0,L3 Current (RMS),A,54.3
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,220.0,L2 Current (RMS),A,46.8
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,220.0,L1 Current (RMS),A,80.5
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,210.0,L3 Active Power,kW,7.64
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.3
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,210.0,N Current (RMS),A,31.1
