Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,210.0,L3 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,210.0,L1 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.5
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,11.32
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.97
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,130.0,N Current (RMS),A,36.9
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,50.2
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.8
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.66
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.82
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,14.12
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.08
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,110.0,N Current (RMS),A,41.1
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,63.4
604495,Norton Tenby,2023-08-15 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,31.4
604495,Norton Tenby,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,33.0
604495,Norton Tenby,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
604495,Norton Tenby,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
604495,Norton Tenby,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.72
604495,Norton Tenby,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
604495,Norton Tenby,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
604495,Norton Tenby,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
604495,Norton Tenby,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,27.61
604495,Norton Tenby,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,38.47
604495,Norton Tenby,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,37.4
604495,Norton Tenby,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,68.6
604495,Norton Tenby,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,118.4
604495,Norton Tenby,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,167.0
604495,Norton Tenby,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,162.1
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.55
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.07
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,220.0,L3 Active Power,kW,14.14
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,220.0,L2 Active Power,kW,18.52
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,220.0,L1 Active Power,kW,17.26
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,220.0,N Current (RMS),A,30.8
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,220.0,L3 Current (RMS),A,62.4
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,220.0,L2 Current (RMS),A,81.1
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,220.0,L1 Current (RMS),A,76.4
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,210.0,L3 Active Power,kW,7.91
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.71
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,210.0,N Current (RMS),A,28.8
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,210.0,L3 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,210.0,L1 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.33
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.33
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,130.0,N Current (RMS),A,22.6
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,29.7
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.37
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.67
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,120.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.65
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,10.59
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.39
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,110.0,N Current (RMS),A,33.0
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,47.8
604495,Norton Tenby,2023-08-15 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,33.0
604495,Norton Tenby,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.61
604495,Norton Tenby,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
604495,Norton Tenby,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.07
604495,Norton Tenby,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
604495,Norton Tenby,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
604495,Norton Tenby,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,29.73
604495,Norton Tenby,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,38.64
604495,Norton Tenby,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,33.36
604495,Norton Tenby,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,60.9
604495,Norton Tenby,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,127.0
604495,Norton Tenby,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,167.0
604495,Norton Tenby,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,144.7
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.27
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.67
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.46
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,220.0,L2 Active Power,kW,18.06
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,220.0,L1 Active Power,kW,17.92
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,220.0,N Current (RMS),A,29.8
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,220.0,L3 Current (RMS),A,72.6
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,220.0,L2 Current (RMS),A,80.0
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,220.0,L1 Current (RMS),A,78.7
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,210.0,L3 Active Power,kW,7.75
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,210.0,L1 Active Power,kW,5.16
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,210.0,N Current (RMS),A,29.2
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,210.0,L3 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,210.0,L1 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.16
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.27
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,130.0,N Current (RMS),A,21.2
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.43
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.49
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,120.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.25
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,12.88
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.72
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,110.0,N Current (RMS),A,39.9
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,55.4
604495,Norton Tenby,2023-08-15 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,33.0
604495,Norton Tenby,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.59
604495,Norton Tenby,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.78
604495,Norton Tenby,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.18
604495,Norton Tenby,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
604495,Norton Tenby,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604495,Norton Tenby,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
604495,Norton Tenby,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,31.15
604495,Norton Tenby,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,40.41
604495,Norton Tenby,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,34.57
604495,Norton Tenby,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,60.1
604495,Norton Tenby,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,133.9
604495,Norton Tenby,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,174.0
604495,Norton Tenby,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,149.9
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.34
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.76
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,220.0,L3 Active Power,kW,16.05
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,220.0,L2 Active Power,kW,18.9
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,220.0,L1 Active Power,kW,19.75
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,220.0,N Current (RMS),A,32.0
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,220.0,L3 Current (RMS),A,71.0
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,220.0,L2 Current (RMS),A,81.6
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,220.0,L1 Current (RMS),A,85.7
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,210.0,L3 Active Power,kW,5.93
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.92
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,210.0,N Current (RMS),A,25.2
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,210.0,L3 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,210.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.61
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.45
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.83
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,130.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.22
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.44
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,120.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,8.14
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,12.89
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.75
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,110.0,N Current (RMS),A,42.3
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,55.4
604495,Norton Tenby,2023-08-15 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,33.0
604495,Norton Tenby,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
604495,Norton Tenby,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.71
604495,Norton Tenby,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.62
604495,Norton Tenby,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
604495,Norton Tenby,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,32.12
604495,Norton Tenby,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,42.42
604495,Norton Tenby,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,32.69
604495,Norton Tenby,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,58.2
604495,Norton Tenby,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,137.2
604495,Norton Tenby,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,181.7
604495,Norton Tenby,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,141.3
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.99
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.42
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,220.0,L3 Active Power,kW,19.31
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,220.0,L2 Active Power,kW,8.68
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,220.0,L1 Active Power,kW,22.12
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,220.0,N Current (RMS),A,55.2
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,220.0,L3 Current (RMS),A,83.6
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,220.0,L2 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,220.0,L1 Current (RMS),A,97.0
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.33
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,210.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,210.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,210.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,5.26
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.39
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.89
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,130.0,N Current (RMS),A,22.7
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,28.3
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,33.3
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.75
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.31
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,120.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,12.41
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,12.76
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.88
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,110.0,N Current (RMS),A,43.2
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,54.0
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,57.1
604495,Norton Tenby,2023-08-15 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,33.0
604495,Norton Tenby,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.23
604495,Norton Tenby,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.36
604495,Norton Tenby,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.28
604495,Norton Tenby,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604495,Norton Tenby,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
604495,Norton Tenby,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,39.18
604495,Norton Tenby,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,31.52
604495,Norton Tenby,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,35.53
604495,Norton Tenby,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,69.7
604495,Norton Tenby,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,169.4
604495,Norton Tenby,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,138.8
604495,Norton Tenby,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,153.9
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.7
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.22
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,220.0,L3 Active Power,kW,20.47
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,220.0,L2 Active Power,kW,14.07
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,220.0,L1 Active Power,kW,25.83
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,220.0,N Current (RMS),A,51.7
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,220.0,L3 Current (RMS),A,89.0
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,220.0,L2 Current (RMS),A,63.1
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,220.0,L1 Current (RMS),A,112.8
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.85
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.67
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,210.0,N Current (RMS),A,19.9
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,210.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,8.51
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,11.7
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.97
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,130.0,N Current (RMS),A,30.7
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,51.2
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.45
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,10.26
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.31
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.87
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,110.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-15 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,33.0
604495,Norton Tenby,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.78
604495,Norton Tenby,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.23
604495,Norton Tenby,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.88
604495,Norton Tenby,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
604495,Norton Tenby,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
604495,Norton Tenby,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
604495,Norton Tenby,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,41.41
604495,Norton Tenby,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,35.85
604495,Norton Tenby,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,43.79
604495,Norton Tenby,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,71.2
604495,Norton Tenby,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,177.9
604495,Norton Tenby,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,155.2
604495,Norton Tenby,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,189.1
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.64
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.54
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,220.0,L3 Active Power,kW,18.34
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,220.0,L2 Active Power,kW,18.91
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,220.0,L1 Active Power,kW,24.59
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,220.0,N Current (RMS),A,38.0
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,220.0,L3 Current (RMS),A,80.1
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,220.0,L2 Current (RMS),A,81.6
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,220.0,L1 Current (RMS),A,107.0
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.65
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,210.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,210.0,L1 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,11.06
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.8
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,130.0,N Current (RMS),A,34.8
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,48.6
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.14
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.54
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.62
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.63
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.64
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,110.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-15 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,33.0
604495,Norton Tenby,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.21
604495,Norton Tenby,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.63
604495,Norton Tenby,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.56
604495,Norton Tenby,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
604495,Norton Tenby,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
604495,Norton Tenby,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,26.32
604495,Norton Tenby,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,40.26
604495,Norton Tenby,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,41.23
604495,Norton Tenby,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,81.3
604495,Norton Tenby,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,113.6
604495,Norton Tenby,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,172.4
604495,Norton Tenby,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,177.7
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.03
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.01
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,220.0,L3 Active Power,kW,17.16
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,220.0,L2 Active Power,kW,17.31
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,220.0,L1 Active Power,kW,25.84
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,220.0,N Current (RMS),A,48.3
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,220.0,L3 Current (RMS),A,75.6
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,220.0,L2 Current (RMS),A,74.2
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,220.0,L1 Current (RMS),A,113.5
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.03
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,210.0,N Current (RMS),A,19.5
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,210.0,L1 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.75
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.65
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.47
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,130.0,N Current (RMS),A,32.4
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,37.9
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,34.2
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.03
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,120.0,N Current (RMS),A,7.0
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.32
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,8.86
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,110.0,N Current (RMS),A,25.6
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-15 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,33.0
604495,Norton Tenby,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.0
604495,Norton Tenby,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.18
604495,Norton Tenby,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.36
604495,Norton Tenby,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
604495,Norton Tenby,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
604495,Norton Tenby,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
604495,Norton Tenby,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,24.92
604495,Norton Tenby,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,36.63
604495,Norton Tenby,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,41.85
604495,Norton Tenby,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,91.1
604495,Norton Tenby,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
604495,Norton Tenby,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,157.1
604495,Norton Tenby,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,182.2
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.25
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.43
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,220.0,L3 Active Power,kW,19.05
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,220.0,L2 Active Power,kW,18.7
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,220.0,L1 Active Power,kW,25.81
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,220.0,N Current (RMS),A,44.8
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,220.0,L3 Current (RMS),A,83.3
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,220.0,L2 Current (RMS),A,80.2
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,220.0,L1 Current (RMS),A,114.2
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.77
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.44
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,210.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,210.0,L1 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.72
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,9.22
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,130.0,N Current (RMS),A,35.2
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,44.1
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.2
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.11
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,120.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.54
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,8.79
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.8
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,110.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,39.4
604495,Norton Tenby,2023-08-15 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,32.9
604495,Norton Tenby,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
