Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.25
604495,Norton Tenby,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
604495,Norton Tenby,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.77
604495,Norton Tenby,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.18
604495,Norton Tenby,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
604495,Norton Tenby,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,26.51
604495,Norton Tenby,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,37.12
604495,Norton Tenby,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,44.34
604495,Norton Tenby,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,91.6
604495,Norton Tenby,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
604495,Norton Tenby,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,159.8
604495,Norton Tenby,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,195.1
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.55
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.82
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,220.0,L3 Active Power,kW,19.48
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,220.0,L2 Active Power,kW,16.07
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,220.0,L1 Active Power,kW,26.14
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,220.0,N Current (RMS),A,48.8
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,220.0,L3 Current (RMS),A,85.3
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,220.0,L2 Current (RMS),A,68.9
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,220.0,L1 Current (RMS),A,113.6
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.63
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,210.0,L1 Active Power,kW,7.3
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,210.0,N Current (RMS),A,25.6
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,210.0,L3 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,210.0,L1 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.03
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,10.93
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,9.96
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,130.0,N Current (RMS),A,40.5
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,50.3
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.43
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,120.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,7.48
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,9.49
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.91
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,110.0,N Current (RMS),A,27.6
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,42.5
604495,Norton Tenby,2023-08-15 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,32.9
604495,Norton Tenby,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.71
604495,Norton Tenby,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.15
604495,Norton Tenby,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.59
604495,Norton Tenby,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
604495,Norton Tenby,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604495,Norton Tenby,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,33.08
604495,Norton Tenby,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,38.3
604495,Norton Tenby,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,48.73
604495,Norton Tenby,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,89.9
604495,Norton Tenby,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,143.0
604495,Norton Tenby,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,164.2
604495,Norton Tenby,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,210.8
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.42
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.85
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,220.0,L3 Active Power,kW,21.12
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,220.0,L2 Active Power,kW,17.96
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,220.0,L1 Active Power,kW,26.1
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,220.0,N Current (RMS),A,37.9
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,220.0,L3 Current (RMS),A,92.1
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,220.0,L2 Current (RMS),A,77.0
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,220.0,L1 Current (RMS),A,113.0
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.75
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.62
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,210.0,N Current (RMS),A,20.9
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,210.0,L3 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,210.0,L1 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,5.84
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.18
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.6
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,130.0,N Current (RMS),A,27.5
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,37.7
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.06
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,120.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.1
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.99
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.26
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,110.0,N Current (RMS),A,24.5
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-15 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,32.9
604495,Norton Tenby,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.18
604495,Norton Tenby,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
604495,Norton Tenby,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.27
604495,Norton Tenby,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
604495,Norton Tenby,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
604495,Norton Tenby,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
604495,Norton Tenby,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,37.87
604495,Norton Tenby,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,37.06
604495,Norton Tenby,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,41.68
604495,Norton Tenby,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,60.8
604495,Norton Tenby,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,163.2
604495,Norton Tenby,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,159.0
604495,Norton Tenby,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,179.1
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.4
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.3
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,220.0,L3 Active Power,kW,25.78
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,220.0,L2 Active Power,kW,24.35
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,220.0,L1 Active Power,kW,31.82
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,220.0,N Current (RMS),A,39.2
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,220.0,L3 Current (RMS),A,112.2
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,220.0,L2 Current (RMS),A,104.6
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,220.0,L1 Current (RMS),A,137.4
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.94
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.87
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,210.0,N Current (RMS),A,21.7
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,210.0,L3 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,210.0,L1 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,7.99
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.47
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.37
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,130.0,N Current (RMS),A,23.9
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,39.3
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,33.8
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.39
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,120.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.65
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,9.52
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,12.4
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,110.0,N Current (RMS),A,29.3
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-15 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,53.4
604495,Norton Tenby,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,32.9
604495,Norton Tenby,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.39
604495,Norton Tenby,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
604495,Norton Tenby,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.58
604495,Norton Tenby,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.24
604495,Norton Tenby,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
604495,Norton Tenby,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
604495,Norton Tenby,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,43.87
604495,Norton Tenby,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,43.36
604495,Norton Tenby,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,55.85
604495,Norton Tenby,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,77.4
604495,Norton Tenby,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,188.2
604495,Norton Tenby,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,185.5
604495,Norton Tenby,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,239.2
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.66
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.05
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,220.0,L3 Active Power,kW,24.32
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,220.0,L2 Active Power,kW,25.16
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,220.0,L1 Active Power,kW,29.87
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,220.0,N Current (RMS),A,38.7
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,220.0,L3 Current (RMS),A,106.2
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,220.0,L2 Current (RMS),A,108.5
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,220.0,L1 Current (RMS),A,129.2
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,210.0,L3 Active Power,kW,5.52
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,210.0,L1 Active Power,kW,6.04
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,210.0,N Current (RMS),A,27.1
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,210.0,L3 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,210.0,L1 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,8.78
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.94
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.71
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,130.0,N Current (RMS),A,25.7
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.32
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.18
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.87
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,120.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.0
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,10.06
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,12.22
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,110.0,N Current (RMS),A,33.5
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,44.0
604495,Norton Tenby,2023-08-15 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,52.9
604495,Norton Tenby,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,32.9
604495,Norton Tenby,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.17
604495,Norton Tenby,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
604495,Norton Tenby,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.54
604495,Norton Tenby,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.8
604495,Norton Tenby,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
604495,Norton Tenby,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
604495,Norton Tenby,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,42.44
604495,Norton Tenby,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,43.06
604495,Norton Tenby,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,53.71
604495,Norton Tenby,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,81.6
604495,Norton Tenby,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,183.2
604495,Norton Tenby,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,184.2
604495,Norton Tenby,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,230.6
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.72
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.99
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,220.0,L3 Active Power,kW,24.99
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,220.0,L2 Active Power,kW,18.86
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,220.0,L1 Active Power,kW,28.38
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,220.0,N Current (RMS),A,43.9
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,220.0,L3 Current (RMS),A,108.7
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,220.0,L2 Current (RMS),A,81.6
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,220.0,L1 Current (RMS),A,123.3
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,210.0,L3 Active Power,kW,3.89
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.5
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,210.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,210.0,L3 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,210.0,L1 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,6.55
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.54
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.85
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,130.0,N Current (RMS),A,21.2
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.32
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.34
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,120.0,N Current (RMS),A,7.6
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.41
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,9.58
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.91
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,110.0,N Current (RMS),A,25.1
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,43.0
604495,Norton Tenby,2023-08-15 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,32.9
604495,Norton Tenby,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.25
604495,Norton Tenby,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.56
604495,Norton Tenby,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.6
604495,Norton Tenby,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
604495,Norton Tenby,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
604495,Norton Tenby,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,40.53
604495,Norton Tenby,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,35.59
604495,Norton Tenby,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,44.74
604495,Norton Tenby,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,73.2
604495,Norton Tenby,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,174.4
604495,Norton Tenby,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,154.1
604495,Norton Tenby,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,193.6
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.09
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.29
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,220.0,L3 Active Power,kW,29.21
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,220.0,L2 Active Power,kW,20.03
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,220.0,L1 Active Power,kW,33.42
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,220.0,N Current (RMS),A,56.4
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,220.0,L3 Current (RMS),A,126.7
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,220.0,L2 Current (RMS),A,86.3
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,220.0,L1 Current (RMS),A,145.0
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,210.0,L3 Active Power,kW,3.75
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.69
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,210.0,N Current (RMS),A,21.3
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,210.0,L3 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,210.0,L1 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,4.5
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.68
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.83
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,130.0,N Current (RMS),A,16.5
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.13
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,120.0,N Current (RMS),A,7.7
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,8.93
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.14
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.0
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,110.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-15 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,32.9
604495,Norton Tenby,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.69
604495,Norton Tenby,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
604495,Norton Tenby,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.75
604495,Norton Tenby,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.49
604495,Norton Tenby,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
604495,Norton Tenby,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604495,Norton Tenby,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,46.26
604495,Norton Tenby,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,35.69
604495,Norton Tenby,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,50.05
604495,Norton Tenby,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,90.2
604495,Norton Tenby,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,198.9
604495,Norton Tenby,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,154.0
604495,Norton Tenby,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,215.7
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.65
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.4
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,220.0,L3 Active Power,kW,27.4
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,220.0,L2 Active Power,kW,22.03
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,220.0,L1 Active Power,kW,36.81
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,220.0,N Current (RMS),A,62.5
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,220.0,L3 Current (RMS),A,118.9
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,220.0,L2 Current (RMS),A,94.6
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,220.0,L1 Current (RMS),A,158.8
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.78
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.2
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,210.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,210.0,L3 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,210.0,L1 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,5.23
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.41
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.89
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,130.0,N Current (RMS),A,17.8
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.16
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,10.08
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,8.88
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.45
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,110.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,44.8
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,40.4
604495,Norton Tenby,2023-08-15 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,32.8
604495,Norton Tenby,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
604495,Norton Tenby,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.67
604495,Norton Tenby,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.62
604495,Norton Tenby,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.1
604495,Norton Tenby,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
604495,Norton Tenby,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,46.88
604495,Norton Tenby,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,39.03
604495,Norton Tenby,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,55.52
604495,Norton Tenby,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,94.4
604495,Norton Tenby,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,200.8
604495,Norton Tenby,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,168.0
604495,Norton Tenby,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,239.5
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.92
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.98
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,220.0,L3 Active Power,kW,28.21
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,220.0,L2 Active Power,kW,22.05
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,220.0,L1 Active Power,kW,44.23
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,220.0,N Current (RMS),A,84.2
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,220.0,L3 Current (RMS),A,122.6
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,220.0,L2 Current (RMS),A,96.3
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,220.0,L1 Current (RMS),A,190.6
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.91
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.68
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,210.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,210.0,L3 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,210.0,L1 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.42
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.36
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.57
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,130.0,N Current (RMS),A,23.7
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.93
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.23
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,120.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,9.0
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.85
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.23
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,110.0,N Current (RMS),A,27.8
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,42.6
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,36.7
604495,Norton Tenby,2023-08-15 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,32.8
604495,Norton Tenby,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
604495,Norton Tenby,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.13
604495,Norton Tenby,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
604495,Norton Tenby,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.98
604495,Norton Tenby,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.4
604495,Norton Tenby,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
604495,Norton Tenby,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
604495,Norton Tenby,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
604495,Norton Tenby,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,45.47
604495,Norton Tenby,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,39.11
604495,Norton Tenby,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,64.94
604495,Norton Tenby,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,122.9
604495,Norton Tenby,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,198.5
604495,Norton Tenby,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,169.1
604495,Norton Tenby,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,278.7
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.94
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,0.36
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.23
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,220.0,L3 Active Power,kW,24.32
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,220.0,L2 Active Power,kW,24.71
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,220.0,L1 Active Power,kW,42.93
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,220.0,N Current (RMS),A,77.9
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,220.0,L3 Current (RMS),A,106.2
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,220.0,L2 Current (RMS),A,105.9
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,220.0,L1 Current (RMS),A,184.6
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.58
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,210.0,N Current (RMS),A,25.2
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,210.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,210.0,L1 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
