Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.87
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.74
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,130.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,30.3
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.46
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.18
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,120.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.33
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.92
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.01
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,110.0,N Current (RMS),A,22.3
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-15 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,32.7
604495,Norton Tenby,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
604495,Norton Tenby,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
604495,Norton Tenby,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.7
604495,Norton Tenby,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.18
604495,Norton Tenby,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
604495,Norton Tenby,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,28.38
604495,Norton Tenby,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,39.94
604495,Norton Tenby,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,60.46
604495,Norton Tenby,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,130.7
604495,Norton Tenby,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,123.8
604495,Norton Tenby,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,170.9
604495,Norton Tenby,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,259.3
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.79
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,0.53
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.68
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,220.0,L3 Active Power,kW,24.52
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,220.0,L2 Active Power,kW,24.49
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,220.0,L1 Active Power,kW,42.09
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,220.0,N Current (RMS),A,72.2
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,220.0,L3 Current (RMS),A,105.9
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,220.0,L2 Current (RMS),A,105.0
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,220.0,L1 Current (RMS),A,180.9
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.44
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,210.0,N Current (RMS),A,21.7
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,210.0,L1 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.36
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.49
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.96
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,8.14
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,130.0,N Current (RMS),A,30.0
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,36.3
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.93
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,120.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.18
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.51
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,110.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-15 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,32.6
604495,Norton Tenby,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
604495,Norton Tenby,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
604495,Norton Tenby,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
604495,Norton Tenby,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
604495,Norton Tenby,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
604495,Norton Tenby,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.33
604495,Norton Tenby,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
604495,Norton Tenby,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,27.9
604495,Norton Tenby,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,38.82
604495,Norton Tenby,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,60.09
604495,Norton Tenby,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,130.5
604495,Norton Tenby,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,120.5
604495,Norton Tenby,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,165.9
604495,Norton Tenby,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,257.5
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.09
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.93
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,220.0,L3 Active Power,kW,27.54
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,220.0,L2 Active Power,kW,21.23
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,220.0,L1 Active Power,kW,43.55
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,220.0,N Current (RMS),A,79.6
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,220.0,L3 Current (RMS),A,119.1
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,220.0,L2 Current (RMS),A,92.3
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,220.0,L1 Current (RMS),A,188.2
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.2
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,210.0,N Current (RMS),A,20.5
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,210.0,L1 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.33
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.1
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,9.18
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,8.82
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,130.0,N Current (RMS),A,39.8
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,45.0
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.81
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,120.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.38
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.71
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.66
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,110.0,N Current (RMS),A,29.5
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,35.2
604495,Norton Tenby,2023-08-15 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,32.5
604495,Norton Tenby,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
604495,Norton Tenby,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
604495,Norton Tenby,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
604495,Norton Tenby,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
604495,Norton Tenby,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.27
604495,Norton Tenby,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
604495,Norton Tenby,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
604495,Norton Tenby,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
604495,Norton Tenby,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,31.86
604495,Norton Tenby,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,39.96
604495,Norton Tenby,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,60.35
604495,Norton Tenby,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,121.3
604495,Norton Tenby,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,137.6
604495,Norton Tenby,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,173.0
604495,Norton Tenby,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,259.0
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.59
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.22
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,220.0,L3 Active Power,kW,23.77
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,220.0,L2 Active Power,kW,23.49
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,220.0,L1 Active Power,kW,39.73
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,220.0,N Current (RMS),A,70.4
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,220.0,L3 Current (RMS),A,105.1
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,220.0,L2 Current (RMS),A,103.0
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,220.0,L1 Current (RMS),A,171.9
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.05
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.17
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,210.0,L1 Active Power,kW,7.56
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,210.0,N Current (RMS),A,29.0
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,210.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,210.0,L1 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.66
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.82
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,9.42
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,130.0,N Current (RMS),A,29.8
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,-1.02
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,120.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.06
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.3
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.22
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,110.0,N Current (RMS),A,26.1
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-15 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,32.4
604495,Norton Tenby,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
604495,Norton Tenby,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.62
604495,Norton Tenby,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
604495,Norton Tenby,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.31
604495,Norton Tenby,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
604495,Norton Tenby,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.85
604495,Norton Tenby,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
604495,Norton Tenby,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604495,Norton Tenby,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
604495,Norton Tenby,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,29.52
604495,Norton Tenby,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,38.62
604495,Norton Tenby,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,60.07
604495,Norton Tenby,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,127.3
604495,Norton Tenby,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,130.7
604495,Norton Tenby,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,166.5
604495,Norton Tenby,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,259.2
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.98
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.88
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,220.0,L3 Active Power,kW,20.43
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,220.0,L2 Active Power,kW,19.64
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,220.0,L1 Active Power,kW,36.06
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,220.0,N Current (RMS),A,67.5
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,220.0,L3 Current (RMS),A,89.2
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,220.0,L2 Current (RMS),A,84.3
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,220.0,L1 Current (RMS),A,156.2
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.76
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,210.0,L1 Active Power,kW,6.45
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,210.0,N Current (RMS),A,24.8
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,210.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,210.0,L1 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.46
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.88
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,14.11
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,13.47
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,130.0,N Current (RMS),A,52.8
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,62.9
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,61.6
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,-1.12
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,120.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.47
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.91
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.97
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,110.0,N Current (RMS),A,27.3
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,31.1
604495,Norton Tenby,2023-08-15 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,32.2
604495,Norton Tenby,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
604495,Norton Tenby,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.83
604495,Norton Tenby,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
604495,Norton Tenby,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.53
604495,Norton Tenby,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
604495,Norton Tenby,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.34
604495,Norton Tenby,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
604495,Norton Tenby,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
604495,Norton Tenby,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
604495,Norton Tenby,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,26.42
604495,Norton Tenby,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,42.29
604495,Norton Tenby,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,59.14
604495,Norton Tenby,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,132.9
604495,Norton Tenby,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,114.1
604495,Norton Tenby,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,181.6
604495,Norton Tenby,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,255.1
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.75
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.73
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,220.0,L3 Active Power,kW,23.4
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,220.0,L2 Active Power,kW,21.53
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,220.0,L1 Active Power,kW,31.91
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,220.0,N Current (RMS),A,50.8
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,220.0,L3 Current (RMS),A,102.8
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,220.0,L2 Current (RMS),A,93.3
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,220.0,L1 Current (RMS),A,138.8
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.76
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,210.0,N Current (RMS),A,15.9
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,210.0,L1 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.43
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.34
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.18
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,12.32
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,130.0,N Current (RMS),A,37.2
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,27.5
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,54.5
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,-1.31
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,120.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,0.93
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.8
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.86
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,110.0,N Current (RMS),A,21.8
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-15 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,32.1
604495,Norton Tenby,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
604495,Norton Tenby,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.97
604495,Norton Tenby,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
604495,Norton Tenby,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.85
604495,Norton Tenby,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
604495,Norton Tenby,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.38
604495,Norton Tenby,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
604495,Norton Tenby,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
604495,Norton Tenby,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
604495,Norton Tenby,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,26.97
604495,Norton Tenby,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,33.08
604495,Norton Tenby,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,53.1
604495,Norton Tenby,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,119.7
604495,Norton Tenby,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,117.7
604495,Norton Tenby,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,143.6
604495,Norton Tenby,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,229.1
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.29
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.37
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,220.0,L3 Active Power,kW,21.87
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,220.0,L2 Active Power,kW,17.24
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,220.0,L1 Active Power,kW,30.03
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,220.0,N Current (RMS),A,54.0
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,220.0,L3 Current (RMS),A,95.2
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,220.0,L2 Current (RMS),A,75.4
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,220.0,L1 Current (RMS),A,130.0
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.68
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.94
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,210.0,N Current (RMS),A,17.5
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,210.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,210.0,L1 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.32
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,9.56
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.15
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,9.31
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,130.0,N Current (RMS),A,26.3
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,40.9
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,-1.31
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.98
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,120.0,N Current (RMS),A,14.6
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.36
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.85
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.71
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,110.0,N Current (RMS),A,18.2
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-15 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
604495,Norton Tenby,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.08
604495,Norton Tenby,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
604495,Norton Tenby,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.21
604495,Norton Tenby,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.39
604495,Norton Tenby,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
604495,Norton Tenby,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
604495,Norton Tenby,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,32.31
604495,Norton Tenby,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,25.8
604495,Norton Tenby,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,48.97
604495,Norton Tenby,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,109.7
604495,Norton Tenby,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,139.6
604495,Norton Tenby,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,113.3
604495,Norton Tenby,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,210.7
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.07
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.48
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,220.0,L3 Active Power,kW,21.59
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,220.0,L2 Active Power,kW,14.25
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,220.0,L1 Active Power,kW,26.82
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,220.0,N Current (RMS),A,53.2
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,220.0,L3 Current (RMS),A,94.6
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,220.0,L2 Current (RMS),A,62.1
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,220.0,L1 Current (RMS),A,118.7
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.96
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,210.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,210.0,L1 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,8.16
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.17
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,9.5
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,130.0,N Current (RMS),A,32.0
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,38.2
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.88
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.18
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.21
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,120.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,2.97
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,110.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-15 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
604495,Norton Tenby,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.4
604495,Norton Tenby,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
604495,Norton Tenby,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.65
604495,Norton Tenby,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
604495,Norton Tenby,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.44
604495,Norton Tenby,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
604495,Norton Tenby,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
604495,Norton Tenby,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
604495,Norton Tenby,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,30.55
604495,Norton Tenby,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,21.4
604495,Norton Tenby,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,44.85
604495,Norton Tenby,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,107.2
604495,Norton Tenby,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,131.7
604495,Norton Tenby,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
604495,Norton Tenby,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,194.4
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.69
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.18
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,220.0,L3 Active Power,kW,21.94
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,220.0,L2 Active Power,kW,14.93
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,220.0,L1 Active Power,kW,27.19
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,220.0,N Current (RMS),A,51.6
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,220.0,L3 Current (RMS),A,95.2
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,220.0,L2 Current (RMS),A,64.9
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,220.0,L1 Current (RMS),A,118.4
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.87
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.6
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,210.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,210.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.78
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.43
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,12.72
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,130.0,N Current (RMS),A,41.6
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,55.2
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,-1.35
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.94
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.62
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,120.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,0.24
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.93
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.6
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,110.0,N Current (RMS),A,18.9
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-15 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
604495,Norton Tenby,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
604495,Norton Tenby,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
604495,Norton Tenby,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.49
604495,Norton Tenby,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
