Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.79
604495,Norton Tenby,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
604495,Norton Tenby,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
604495,Norton Tenby,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
604495,Norton Tenby,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,24.48
604495,Norton Tenby,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,23.12
604495,Norton Tenby,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,48.73
604495,Norton Tenby,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,123.1
604495,Norton Tenby,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,105.8
604495,Norton Tenby,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,100.6
604495,Norton Tenby,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,209.5
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.5
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.97
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,220.0,L3 Active Power,kW,22.15
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,220.0,L2 Active Power,kW,16.75
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,220.0,L1 Active Power,kW,29.4
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,220.0,N Current (RMS),A,52.1
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,220.0,L3 Current (RMS),A,96.1
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,220.0,L2 Current (RMS),A,73.4
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,220.0,L1 Current (RMS),A,128.3
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,210.0,L3 Active Power,kW,3.29
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.75
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,210.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,210.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,210.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.77
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.44
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,11.92
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,130.0,N Current (RMS),A,40.3
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,53.1
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,-1.41
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.92
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,120.0,N Current (RMS),A,15.6
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,0.23
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.74
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.16
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,110.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-15 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
604495,Norton Tenby,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
604495,Norton Tenby,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
604495,Norton Tenby,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
604495,Norton Tenby,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
604495,Norton Tenby,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.39
604495,Norton Tenby,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
604495,Norton Tenby,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
604495,Norton Tenby,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
604495,Norton Tenby,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,27.03
604495,Norton Tenby,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,23.75
604495,Norton Tenby,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,47.15
604495,Norton Tenby,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,113.5
604495,Norton Tenby,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,117.2
604495,Norton Tenby,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,104.3
604495,Norton Tenby,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,203.3
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.42
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.48
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,220.0,L3 Active Power,kW,21.55
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,220.0,L2 Active Power,kW,12.98
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,220.0,L1 Active Power,kW,27.3
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,220.0,N Current (RMS),A,60.2
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,220.0,L3 Current (RMS),A,94.0
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,220.0,L2 Current (RMS),A,59.5
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,220.0,L1 Current (RMS),A,120.9
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.73
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.87
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,210.0,N Current (RMS),A,15.5
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,210.0,L3 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,210.0,L1 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.66
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.92
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,8.58
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,130.0,N Current (RMS),A,25.9
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,38.1
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,-1.45
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,120.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,2.31
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.17
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,110.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-15 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,31.7
604495,Norton Tenby,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
604495,Norton Tenby,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
604495,Norton Tenby,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
604495,Norton Tenby,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
604495,Norton Tenby,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
604495,Norton Tenby,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.3
604495,Norton Tenby,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
604495,Norton Tenby,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
604495,Norton Tenby,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,25.93
604495,Norton Tenby,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,23.45
604495,Norton Tenby,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,40.98
604495,Norton Tenby,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,95.5
604495,Norton Tenby,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,112.3
604495,Norton Tenby,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,103.4
604495,Norton Tenby,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,177.8
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.78
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.55
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.87
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,220.0,L2 Active Power,kW,8.58
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,220.0,L1 Active Power,kW,24.39
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,220.0,N Current (RMS),A,62.7
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,220.0,L3 Current (RMS),A,64.9
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,220.0,L2 Current (RMS),A,38.3
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,220.0,L1 Current (RMS),A,108.1
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.87
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.82
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,210.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,210.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.75
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.11
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.02
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,130.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,-1.25
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,120.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,2.43
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.95
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,110.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-15 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
604495,Norton Tenby,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
604495,Norton Tenby,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
604495,Norton Tenby,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
604495,Norton Tenby,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
604495,Norton Tenby,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.59
604495,Norton Tenby,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
604495,Norton Tenby,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,17.8
604495,Norton Tenby,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,16.14
604495,Norton Tenby,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,36.32
604495,Norton Tenby,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,101.4
604495,Norton Tenby,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,76.7
604495,Norton Tenby,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
604495,Norton Tenby,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,157.8
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.78
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.25
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.45
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,220.0,L2 Active Power,kW,6.22
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,220.0,L1 Active Power,kW,20.03
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,220.0,N Current (RMS),A,58.6
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,220.0,L3 Current (RMS),A,58.6
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,220.0,L2 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,220.0,L1 Current (RMS),A,88.0
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.51
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,210.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,210.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.81
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.35
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.94
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,130.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,-1.35
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.11
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,120.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.77
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,110.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-15 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
604495,Norton Tenby,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
604495,Norton Tenby,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
604495,Norton Tenby,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
604495,Norton Tenby,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
604495,Norton Tenby,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
604495,Norton Tenby,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
604495,Norton Tenby,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
604495,Norton Tenby,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,16.61
604495,Norton Tenby,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,15.17
604495,Norton Tenby,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,30.36
604495,Norton Tenby,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,83.6
604495,Norton Tenby,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,71.3
604495,Norton Tenby,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
604495,Norton Tenby,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,131.9
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.13
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.98
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,220.0,L3 Active Power,kW,14.81
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.07
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,220.0,L1 Active Power,kW,21.04
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,220.0,N Current (RMS),A,49.2
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,220.0,L3 Current (RMS),A,64.5
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,220.0,L2 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,220.0,L1 Current (RMS),A,91.3
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.73
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.75
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,210.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,210.0,L1 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.71
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.19
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.18
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,130.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,-1.21
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.18
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,120.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,2.88
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.38
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,110.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-15 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
604495,Norton Tenby,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
604495,Norton Tenby,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
604495,Norton Tenby,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
604495,Norton Tenby,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
604495,Norton Tenby,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.27
604495,Norton Tenby,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
604495,Norton Tenby,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
604495,Norton Tenby,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
604495,Norton Tenby,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,17.64
604495,Norton Tenby,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,18.3
604495,Norton Tenby,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,32.45
604495,Norton Tenby,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,77.2
604495,Norton Tenby,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,76.7
604495,Norton Tenby,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,81.3
604495,Norton Tenby,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,140.5
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.87
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.3
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.13
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,220.0,L1 Active Power,kW,27.4
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,220.0,N Current (RMS),A,67.4
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,220.0,L3 Current (RMS),A,67.2
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,220.0,L2 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,220.0,L1 Current (RMS),A,118.0
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.38
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,210.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.68
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.84
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.68
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,130.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.36
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,120.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.7
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,110.0,N Current (RMS),A,32.0
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-15 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
604495,Norton Tenby,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
604495,Norton Tenby,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
604495,Norton Tenby,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
604495,Norton Tenby,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
604495,Norton Tenby,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
604495,Norton Tenby,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,20.4
604495,Norton Tenby,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,23.21
604495,Norton Tenby,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,37.12
604495,Norton Tenby,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,79.7
604495,Norton Tenby,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,88.4
604495,Norton Tenby,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,100.6
604495,Norton Tenby,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,159.6
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.99
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.63
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.71
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,220.0,L2 Active Power,kW,13.88
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,220.0,L1 Active Power,kW,24.71
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,220.0,N Current (RMS),A,50.6
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,220.0,L3 Current (RMS),A,72.0
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,220.0,L2 Current (RMS),A,60.0
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,220.0,L1 Current (RMS),A,107.3
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.69
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,210.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,210.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.86
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.13
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.09
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,130.0,N Current (RMS),A,15.3
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,-1.53
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.52
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,120.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,0.29
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.43
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.94
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,110.0,N Current (RMS),A,17.7
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-15 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
604495,Norton Tenby,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
604495,Norton Tenby,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
604495,Norton Tenby,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
604495,Norton Tenby,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
604495,Norton Tenby,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,19.04
604495,Norton Tenby,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,25.81
604495,Norton Tenby,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,34.51
604495,Norton Tenby,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,75.5
604495,Norton Tenby,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,81.1
604495,Norton Tenby,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,110.8
604495,Norton Tenby,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,149.5
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.1
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,220.0,L3 Active Power,kW,16.27
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,220.0,L2 Active Power,kW,15.16
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,220.0,L1 Active Power,kW,25.44
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,220.0,N Current (RMS),A,49.1
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,220.0,L3 Current (RMS),A,70.2
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,220.0,L2 Current (RMS),A,65.9
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,220.0,L1 Current (RMS),A,108.9
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.53
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,210.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.81
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.29
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.18
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,130.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,-1.57
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,120.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.41
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.43
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,110.0,N Current (RMS),A,24.1
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-15 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
604495,Norton Tenby,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
604495,Norton Tenby,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
604495,Norton Tenby,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
604495,Norton Tenby,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,18.98
604495,Norton Tenby,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,30.09
604495,Norton Tenby,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,37.58
604495,Norton Tenby,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,79.7
604495,Norton Tenby,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,81.1
604495,Norton Tenby,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,128.6
604495,Norton Tenby,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,160.6
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.8
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.71
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.67
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,220.0,L2 Active Power,kW,13.14
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,220.0,L1 Active Power,kW,20.05
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,220.0,N Current (RMS),A,38.3
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,220.0,L3 Current (RMS),A,64.2
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,220.0,L2 Current (RMS),A,57.0
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,220.0,L1 Current (RMS),A,86.8
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.27
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,210.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,210.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.0
