Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.46
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.22
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,130.0,N Current (RMS),A,19.7
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,-1.5
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,120.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,-0.06
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.75
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,0.73
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,110.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-15 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
604495,Norton Tenby,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
604495,Norton Tenby,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
604495,Norton Tenby,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
604495,Norton Tenby,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
604495,Norton Tenby,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
604495,Norton Tenby,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604495,Norton Tenby,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,16.86
604495,Norton Tenby,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,26.91
604495,Norton Tenby,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,31.62
604495,Norton Tenby,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,73.2
604495,Norton Tenby,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
604495,Norton Tenby,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,115.5
604495,Norton Tenby,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,135.9
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.75
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.72
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.39
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,220.0,L2 Active Power,kW,13.01
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,220.0,L1 Active Power,kW,23.72
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,220.0,N Current (RMS),A,53.9
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,220.0,L3 Current (RMS),A,67.7
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,220.0,L2 Current (RMS),A,56.8
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,220.0,L1 Current (RMS),A,102.0
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.65
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.47
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,210.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,210.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,210.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.32
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.26
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,9.58
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,130.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,41.3
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,-1.78
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,120.0,N Current (RMS),A,13.7
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,-0.67
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.31
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,0.68
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,110.0,N Current (RMS),A,35.2
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,36.5
604495,Norton Tenby,2023-08-15 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
604495,Norton Tenby,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
604495,Norton Tenby,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
604495,Norton Tenby,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
604495,Norton Tenby,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
604495,Norton Tenby,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,17.91
604495,Norton Tenby,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,29.97
604495,Norton Tenby,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,37.5
604495,Norton Tenby,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,92.2
604495,Norton Tenby,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,77.4
604495,Norton Tenby,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,128.5
604495,Norton Tenby,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,160.8
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.54
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.65
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,220.0,L3 Active Power,kW,14.01
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,220.0,L2 Active Power,kW,10.21
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,220.0,L1 Active Power,kW,22.66
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,220.0,N Current (RMS),A,56.8
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,220.0,L3 Current (RMS),A,61.4
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,220.0,L2 Current (RMS),A,45.0
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,220.0,L1 Current (RMS),A,98.1
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.33
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.46
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.66
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,210.0,N Current (RMS),A,19.4
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,210.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,210.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.77
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.96
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,10.74
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,130.0,N Current (RMS),A,30.0
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,46.0
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,-1.57
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.11
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,120.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,0.09
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,9.07
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.62
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,110.0,N Current (RMS),A,34.1
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-15 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
604495,Norton Tenby,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
604495,Norton Tenby,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
604495,Norton Tenby,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
604495,Norton Tenby,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
604495,Norton Tenby,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
604495,Norton Tenby,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
604495,Norton Tenby,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,17.63
604495,Norton Tenby,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,31.28
604495,Norton Tenby,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,42.8
604495,Norton Tenby,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,107.5
604495,Norton Tenby,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
604495,Norton Tenby,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,133.3
604495,Norton Tenby,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,182.9
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.23
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.8
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.76
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.66
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,220.0,L1 Active Power,kW,20.63
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,220.0,N Current (RMS),A,46.0
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,220.0,L3 Current (RMS),A,68.1
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,220.0,L2 Current (RMS),A,46.5
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,220.0,L1 Current (RMS),A,88.6
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,210.0,L3 Active Power,kW,3.1
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.61
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,210.0,N Current (RMS),A,14.7
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,210.0,L3 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,210.0,L1 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,7.46
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.67
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,13.34
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,130.0,N Current (RMS),A,32.3
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,56.9
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,-1.52
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.47
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.72
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,120.0,N Current (RMS),A,14.6
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,8.58
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.97
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,110.0,N Current (RMS),A,30.6
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-15 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
604495,Norton Tenby,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
604495,Norton Tenby,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
604495,Norton Tenby,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
604495,Norton Tenby,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
604495,Norton Tenby,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
604495,Norton Tenby,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,25.37
604495,Norton Tenby,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,29.62
604495,Norton Tenby,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,41.27
604495,Norton Tenby,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,84.5
604495,Norton Tenby,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,108.4
604495,Norton Tenby,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,127.0
604495,Norton Tenby,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,175.1
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.5
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.37
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.64
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,220.0,L2 Active Power,kW,11.74
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,220.0,L1 Active Power,kW,16.68
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,220.0,N Current (RMS),A,34.1
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,220.0,L3 Current (RMS),A,59.9
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,220.0,L2 Current (RMS),A,50.7
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,220.0,L1 Current (RMS),A,73.2
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.91
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.26
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,210.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,210.0,L3 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,210.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.16
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.19
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,7.48
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,130.0,N Current (RMS),A,24.7
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,33.3
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,32.8
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,-1.61
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.56
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,120.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.95
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.09
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.25
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,110.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-15 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
604495,Norton Tenby,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
604495,Norton Tenby,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
604495,Norton Tenby,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
604495,Norton Tenby,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
604495,Norton Tenby,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
604495,Norton Tenby,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,20.04
604495,Norton Tenby,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,25.32
604495,Norton Tenby,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,32.23
604495,Norton Tenby,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,70.5
604495,Norton Tenby,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
604495,Norton Tenby,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,109.2
604495,Norton Tenby,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,138.4
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.52
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.77
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,220.0,L3 Active Power,kW,15.36
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,220.0,L2 Active Power,kW,12.81
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,220.0,L1 Active Power,kW,20.18
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,220.0,N Current (RMS),A,44.0
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,220.0,L3 Current (RMS),A,67.8
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,220.0,L2 Current (RMS),A,58.9
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,220.0,L1 Current (RMS),A,87.1
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.65
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.9
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,210.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,210.0,L3 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,210.0,L1 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.09
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.08
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.56
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,130.0,N Current (RMS),A,28.8
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,-1.31
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.77
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,120.0,N Current (RMS),A,17.6
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,-0.11
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.72
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.15
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,110.0,N Current (RMS),A,24.1
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-15 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
604495,Norton Tenby,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
604495,Norton Tenby,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
604495,Norton Tenby,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
604495,Norton Tenby,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
604495,Norton Tenby,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
604495,Norton Tenby,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604495,Norton Tenby,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,18.69
604495,Norton Tenby,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,24.88
604495,Norton Tenby,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,36.56
604495,Norton Tenby,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,91.2
604495,Norton Tenby,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,80.7
604495,Norton Tenby,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,111.8
604495,Norton Tenby,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,155.6
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.66
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.33
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.43
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.38
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,220.0,L1 Active Power,kW,24.96
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,220.0,N Current (RMS),A,62.6
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,220.0,L3 Current (RMS),A,67.6
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,220.0,L2 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,220.0,L1 Current (RMS),A,107.8
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.99
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.06
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,210.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,210.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.49
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.51
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.88
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,130.0,N Current (RMS),A,15.8
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.32
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.82
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.77
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,120.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,11.78
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,7.41
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,110.0,N Current (RMS),A,47.6
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,53.7
604495,Norton Tenby,2023-08-15 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,37.7
604495,Norton Tenby,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
604495,Norton Tenby,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
604495,Norton Tenby,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
604495,Norton Tenby,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
604495,Norton Tenby,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
604495,Norton Tenby,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,17.68
604495,Norton Tenby,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,28.24
604495,Norton Tenby,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,40.08
604495,Norton Tenby,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,100.7
604495,Norton Tenby,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,77.1
604495,Norton Tenby,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,124.2
604495,Norton Tenby,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,173.5
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.07
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.3
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.47
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.51
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,220.0,L1 Active Power,kW,21.0
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,220.0,N Current (RMS),A,48.7
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,220.0,L3 Current (RMS),A,71.1
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,220.0,L2 Current (RMS),A,46.3
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,220.0,L1 Current (RMS),A,90.6
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.24
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,210.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,210.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.83
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.84
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,130.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,-1.79
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,120.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.05
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.67
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.91
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,110.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-15 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,29.9
604495,Norton Tenby,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
604495,Norton Tenby,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
604495,Norton Tenby,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
604495,Norton Tenby,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
604495,Norton Tenby,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
604495,Norton Tenby,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
604495,Norton Tenby,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
604495,Norton Tenby,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
604495,Norton Tenby,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,18.12
604495,Norton Tenby,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,22.56
604495,Norton Tenby,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,35.04
604495,Norton Tenby,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,84.4
604495,Norton Tenby,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
604495,Norton Tenby,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
604495,Norton Tenby,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,150.0
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.87
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.04
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,220.0,L2 Active Power,kW,7.55
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,220.0,L1 Active Power,kW,20.3
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,220.0,N Current (RMS),A,57.3
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,220.0,L3 Current (RMS),A,70.4
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,220.0,L2 Current (RMS),A,33.8
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,220.0,L1 Current (RMS),A,88.8
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.18
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.35
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,210.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,210.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.56
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.17
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.01
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,130.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,-1.55
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.32
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,120.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,-0.09
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.13
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.8
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,110.0,N Current (RMS),A,29.1
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,35.5
604495,Norton Tenby,2023-08-15 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
604495,Norton Tenby,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
604495,Norton Tenby,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
604495,Norton Tenby,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
604495,Norton Tenby,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
604495,Norton Tenby,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
604495,Norton Tenby,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
604495,Norton Tenby,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
604495,Norton Tenby,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
