Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,16.78
604495,Norton Tenby,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,21.35
604495,Norton Tenby,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,32.52
604495,Norton Tenby,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,79.4
604495,Norton Tenby,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
604495,Norton Tenby,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,92.2
604495,Norton Tenby,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,140.5
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.87
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.08
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.45
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,220.0,L2 Active Power,kW,11.98
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,220.0,L1 Active Power,kW,20.83
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,220.0,N Current (RMS),A,47.4
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,220.0,L3 Current (RMS),A,68.9
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,220.0,L2 Current (RMS),A,53.0
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,220.0,L1 Current (RMS),A,91.0
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.93
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.45
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,210.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,210.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.79
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.81
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.59
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,130.0,N Current (RMS),A,15.9
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,-1.02
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.05
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,120.0,N Current (RMS),A,13.7
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,0.08
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,10.41
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.35
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,110.0,N Current (RMS),A,36.0
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,44.7
604495,Norton Tenby,2023-08-15 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,28.3
604495,Norton Tenby,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
604495,Norton Tenby,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
604495,Norton Tenby,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
604495,Norton Tenby,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
604495,Norton Tenby,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
604495,Norton Tenby,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
604495,Norton Tenby,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,17.23
604495,Norton Tenby,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,27.47
604495,Norton Tenby,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,37.27
604495,Norton Tenby,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,90.0
604495,Norton Tenby,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,75.1
604495,Norton Tenby,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,118.3
604495,Norton Tenby,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,159.7
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.11
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.94
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,220.0,L2 Active Power,kW,9.88
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,220.0,L1 Active Power,kW,20.51
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,220.0,N Current (RMS),A,53.7
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,220.0,L3 Current (RMS),A,70.4
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,220.0,L2 Current (RMS),A,45.3
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,220.0,L1 Current (RMS),A,90.4
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.07
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.27
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,210.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,210.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.64
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.48
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.53
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,130.0,N Current (RMS),A,22.7
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,-1.59
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,120.0,N Current (RMS),A,12.7
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.16
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.83
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,110.0,N Current (RMS),A,30.8
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,39.9
604495,Norton Tenby,2023-08-15 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
604495,Norton Tenby,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
604495,Norton Tenby,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
604495,Norton Tenby,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
604495,Norton Tenby,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
604495,Norton Tenby,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,19.06
604495,Norton Tenby,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,28.23
604495,Norton Tenby,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,37.04
604495,Norton Tenby,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,88.0
604495,Norton Tenby,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,83.1
604495,Norton Tenby,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,122.5
604495,Norton Tenby,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,159.6
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.89
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.64
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,220.0,L3 Active Power,kW,15.94
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,220.0,L2 Active Power,kW,15.71
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,220.0,L1 Active Power,kW,22.92
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,220.0,N Current (RMS),A,50.0
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,220.0,L3 Current (RMS),A,70.0
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,220.0,L2 Current (RMS),A,70.9
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,220.0,L1 Current (RMS),A,98.4
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.17
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.61
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,210.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.27
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.83
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.35
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,130.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.04
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.34
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,120.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.19
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,9.81
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,7.2
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,110.0,N Current (RMS),A,28.7
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-15 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,31.5
604495,Norton Tenby,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
604495,Norton Tenby,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
604495,Norton Tenby,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
604495,Norton Tenby,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
604495,Norton Tenby,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
604495,Norton Tenby,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
604495,Norton Tenby,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
604495,Norton Tenby,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,22.27
604495,Norton Tenby,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,30.85
604495,Norton Tenby,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,38.98
604495,Norton Tenby,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,84.7
604495,Norton Tenby,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,95.8
604495,Norton Tenby,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,133.8
604495,Norton Tenby,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,165.9
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.13
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.72
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.33
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,220.0,L2 Active Power,kW,11.66
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,220.0,L1 Active Power,kW,24.15
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,220.0,N Current (RMS),A,55.8
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,220.0,L3 Current (RMS),A,67.0
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,220.0,L2 Current (RMS),A,50.6
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,220.0,L1 Current (RMS),A,104.6
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.65
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,210.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.4
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.44
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.96
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,130.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.18
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.62
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,120.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.29
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,9.7
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,9.49
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,110.0,N Current (RMS),A,33.5
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-15 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
604495,Norton Tenby,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
604495,Norton Tenby,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
604495,Norton Tenby,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
604495,Norton Tenby,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
604495,Norton Tenby,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,20.67
604495,Norton Tenby,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,27.15
604495,Norton Tenby,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,43.87
604495,Norton Tenby,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,101.4
604495,Norton Tenby,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,88.5
604495,Norton Tenby,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,116.7
604495,Norton Tenby,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,187.5
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.06
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,220.0,L3 Active Power,kW,14.11
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,220.0,L2 Active Power,kW,13.85
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,220.0,L1 Active Power,kW,24.33
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,220.0,N Current (RMS),A,53.4
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,220.0,L3 Current (RMS),A,62.4
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,220.0,L2 Current (RMS),A,60.7
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,220.0,L1 Current (RMS),A,105.5
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.46
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.74
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,210.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,210.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,210.0,L1 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.44
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.78
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,9.52
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,130.0,N Current (RMS),A,30.6
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,43.0
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,-1.51
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.6
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.43
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,120.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.8
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,10.95
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.84
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,110.0,N Current (RMS),A,34.2
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,47.2
604495,Norton Tenby,2023-08-15 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
604495,Norton Tenby,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
604495,Norton Tenby,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
604495,Norton Tenby,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
604495,Norton Tenby,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604495,Norton Tenby,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,19.3
604495,Norton Tenby,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,30.09
604495,Norton Tenby,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,42.86
604495,Norton Tenby,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,101.1
604495,Norton Tenby,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,83.3
604495,Norton Tenby,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,129.7
604495,Norton Tenby,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,184.2
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.54
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.41
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.1
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,220.0,L2 Active Power,kW,10.57
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,220.0,L1 Active Power,kW,28.48
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,220.0,N Current (RMS),A,74.3
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,220.0,L3 Current (RMS),A,66.6
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,220.0,L2 Current (RMS),A,47.0
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,220.0,L1 Current (RMS),A,122.2
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.93
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.69
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,210.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,210.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.48
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.6
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,8.64
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,130.0,N Current (RMS),A,26.5
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.87
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,120.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.72
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,12.73
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.05
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,110.0,N Current (RMS),A,46.1
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,57.9
604495,Norton Tenby,2023-08-15 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
604495,Norton Tenby,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
604495,Norton Tenby,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
604495,Norton Tenby,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
604495,Norton Tenby,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,19.37
604495,Norton Tenby,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,28.91
604495,Norton Tenby,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,46.82
604495,Norton Tenby,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,114.3
604495,Norton Tenby,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,83.3
604495,Norton Tenby,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,125.3
604495,Norton Tenby,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,199.4
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.48
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.12
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,220.0,L3 Active Power,kW,19.97
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.14
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,220.0,L1 Active Power,kW,29.38
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,220.0,N Current (RMS),A,75.8
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,220.0,L3 Current (RMS),A,87.5
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,220.0,L2 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,220.0,L1 Current (RMS),A,126.5
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.92
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.23
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,210.0,N Current (RMS),A,11.3
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.27
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.08
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.86
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,130.0,N Current (RMS),A,19.3
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.77
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.95
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,120.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.79
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,9.92
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.95
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,110.0,N Current (RMS),A,34.6
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,47.7
604495,Norton Tenby,2023-08-15 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.04
604495,Norton Tenby,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.87
604495,Norton Tenby,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.92
604495,Norton Tenby,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
604495,Norton Tenby,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
604495,Norton Tenby,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,26.19
604495,Norton Tenby,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,24.88
604495,Norton Tenby,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,44.36
604495,Norton Tenby,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,98.1
604495,Norton Tenby,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,113.0
604495,Norton Tenby,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
604495,Norton Tenby,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,190.4
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.63
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.68
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.92
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,220.0,L2 Active Power,kW,12.25
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,220.0,L1 Active Power,kW,23.8
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,220.0,N Current (RMS),A,54.5
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,220.0,L3 Current (RMS),A,79.2
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,220.0,L2 Current (RMS),A,54.4
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,220.0,L1 Current (RMS),A,104.6
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.73
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.83
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,210.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,210.0,L1 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.46
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.84
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.67
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,130.0,N Current (RMS),A,17.7
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.22
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,120.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,7.77
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,110.0,N Current (RMS),A,24.8
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-15 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,35.4
604495,Norton Tenby,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.62
604495,Norton Tenby,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.52
604495,Norton Tenby,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.55
604495,Norton Tenby,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
604495,Norton Tenby,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
604495,Norton Tenby,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,22.2
604495,Norton Tenby,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,20.82
604495,Norton Tenby,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,40.03
604495,Norton Tenby,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,99.8
604495,Norton Tenby,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
604495,Norton Tenby,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,91.6
604495,Norton Tenby,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,174.5
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.3
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.47
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,220.0,L3 Active Power,kW,18.03
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.19
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,220.0,L1 Active Power,kW,21.13
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,220.0,N Current (RMS),A,46.4
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,220.0,L3 Current (RMS),A,79.0
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,220.0,L2 Current (RMS),A,50.1
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,220.0,L1 Current (RMS),A,92.8
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.92
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.43
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,210.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.6
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.65
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.51
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,130.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,11.2
