Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.5
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.18
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,120.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,0.33
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.23
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,9.58
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,110.0,N Current (RMS),A,34.0
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-15 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,42.1
604495,Norton Tenby,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.62
604495,Norton Tenby,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.33
604495,Norton Tenby,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.65
604495,Norton Tenby,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
604495,Norton Tenby,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
604495,Norton Tenby,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,22.16
604495,Norton Tenby,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,23.33
604495,Norton Tenby,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,40.83
604495,Norton Tenby,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,93.4
604495,Norton Tenby,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,95.9
604495,Norton Tenby,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,103.0
604495,Norton Tenby,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,175.9
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.27
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.32
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.62
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,220.0,L2 Active Power,kW,10.31
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,220.0,L1 Active Power,kW,21.75
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,220.0,N Current (RMS),A,51.8
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,220.0,L3 Current (RMS),A,72.5
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,220.0,L2 Current (RMS),A,46.2
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,220.0,L1 Current (RMS),A,95.4
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.87
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.76
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,210.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,210.0,L1 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,5.1
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.81
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.29
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,130.0,N Current (RMS),A,17.5
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.08
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.04
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,120.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.56
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.71
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.19
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,110.0,N Current (RMS),A,24.7
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-15 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
604495,Norton Tenby,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
604495,Norton Tenby,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
604495,Norton Tenby,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
604495,Norton Tenby,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
604495,Norton Tenby,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,24.75
604495,Norton Tenby,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,22.78
604495,Norton Tenby,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,37.03
604495,Norton Tenby,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,80.2
604495,Norton Tenby,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,106.1
604495,Norton Tenby,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,99.6
604495,Norton Tenby,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,160.1
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.41
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.95
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,220.0,L3 Active Power,kW,19.67
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.15
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,220.0,L1 Active Power,kW,19.13
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,220.0,N Current (RMS),A,49.6
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,220.0,L3 Current (RMS),A,85.2
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,220.0,L2 Current (RMS),A,46.3
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,220.0,L1 Current (RMS),A,83.0
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.84
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.17
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,210.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,210.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.46
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.41
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.73
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,130.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,25.6
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,0.31
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,9.95
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.83
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,110.0,N Current (RMS),A,32.5
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,43.2
604495,Norton Tenby,2023-08-15 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
604495,Norton Tenby,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
604495,Norton Tenby,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
604495,Norton Tenby,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
604495,Norton Tenby,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
604495,Norton Tenby,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
604495,Norton Tenby,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,24.65
604495,Norton Tenby,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,27.49
604495,Norton Tenby,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,35.62
604495,Norton Tenby,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,70.8
604495,Norton Tenby,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,105.8
604495,Norton Tenby,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,120.2
604495,Norton Tenby,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,153.4
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.96
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.79
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,220.0,L3 Active Power,kW,20.31
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,220.0,L2 Active Power,kW,11.71
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,220.0,L1 Active Power,kW,25.58
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,220.0,N Current (RMS),A,55.5
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,220.0,L3 Current (RMS),A,87.9
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,220.0,L2 Current (RMS),A,52.7
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,220.0,L1 Current (RMS),A,110.3
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.77
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.9
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,210.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,210.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.02
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.71
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,12.97
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,130.0,N Current (RMS),A,38.6
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,37.3
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,55.1
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.58
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,120.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,9.79
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.95
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,110.0,N Current (RMS),A,32.3
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-15 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
604495,Norton Tenby,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
604495,Norton Tenby,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
604495,Norton Tenby,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
604495,Norton Tenby,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
604495,Norton Tenby,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
604495,Norton Tenby,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
604495,Norton Tenby,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,24.33
604495,Norton Tenby,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,32.31
604495,Norton Tenby,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,50.29
604495,Norton Tenby,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,110.8
604495,Norton Tenby,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,104.6
604495,Norton Tenby,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,138.5
604495,Norton Tenby,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,213.3
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.99
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.58
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,220.0,L3 Active Power,kW,20.67
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,220.0,L2 Active Power,kW,13.86
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,220.0,L1 Active Power,kW,22.97
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,220.0,N Current (RMS),A,46.0
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,220.0,L3 Current (RMS),A,88.9
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,220.0,L2 Current (RMS),A,60.8
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,220.0,L1 Current (RMS),A,99.5
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,210.0,L3 Active Power,kW,3.21
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.02
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,210.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,210.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,210.0,L1 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.56
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,5.28
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.13
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,13.19
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,130.0,N Current (RMS),A,33.7
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,56.1
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.42
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.06
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,120.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.69
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.83
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,17.52
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.2
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,110.0,N Current (RMS),A,52.0
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,75.9
604495,Norton Tenby,2023-08-15 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,27.7
604495,Norton Tenby,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
604495,Norton Tenby,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
604495,Norton Tenby,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
604495,Norton Tenby,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
604495,Norton Tenby,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
604495,Norton Tenby,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,32.42
604495,Norton Tenby,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,39.72
604495,Norton Tenby,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,47.45
604495,Norton Tenby,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,77.9
604495,Norton Tenby,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,138.5
604495,Norton Tenby,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,169.4
604495,Norton Tenby,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,201.3
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.01
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.38
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,220.0,L3 Active Power,kW,24.67
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,220.0,L2 Active Power,kW,12.64
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,220.0,L1 Active Power,kW,26.3
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,220.0,N Current (RMS),A,61.0
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,220.0,L3 Current (RMS),A,106.1
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,220.0,L2 Current (RMS),A,55.6
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,220.0,L1 Current (RMS),A,113.5
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.63
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.46
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,210.0,N Current (RMS),A,17.8
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,210.0,L3 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,210.0,L1 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.48
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.51
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,12.07
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,12.84
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,130.0,N Current (RMS),A,43.5
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,54.4
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,54.8
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.16
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.65
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.98
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,11.6
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,8.43
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,110.0,N Current (RMS),A,29.8
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,50.1
604495,Norton Tenby,2023-08-15 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
604495,Norton Tenby,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
604495,Norton Tenby,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
604495,Norton Tenby,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
604495,Norton Tenby,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
604495,Norton Tenby,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,36.21
604495,Norton Tenby,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,38.57
604495,Norton Tenby,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,52.18
604495,Norton Tenby,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,90.1
604495,Norton Tenby,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,153.8
604495,Norton Tenby,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,165.7
604495,Norton Tenby,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,222.3
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.78
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,220.0,L3 Active Power,kW,19.49
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,220.0,L2 Active Power,kW,19.65
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,220.0,L1 Active Power,kW,22.44
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,220.0,N Current (RMS),A,38.2
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,220.0,L3 Current (RMS),A,84.4
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,220.0,L2 Current (RMS),A,84.5
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,220.0,L1 Current (RMS),A,97.6
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.98
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.52
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,210.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,210.0,L3 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,210.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,4.3
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,11.36
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,13.27
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,130.0,N Current (RMS),A,45.3
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,53.8
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,56.8
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.41
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.61
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,120.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.32
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.79
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,11.48
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,8.16
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,110.0,N Current (RMS),A,31.9
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,50.0
604495,Norton Tenby,2023-08-15 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,35.8
604495,Norton Tenby,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
604495,Norton Tenby,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
604495,Norton Tenby,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
604495,Norton Tenby,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
604495,Norton Tenby,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,31.15
604495,Norton Tenby,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,45.11
604495,Norton Tenby,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,47.65
604495,Norton Tenby,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,85.1
604495,Norton Tenby,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,132.8
604495,Norton Tenby,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,192.5
604495,Norton Tenby,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,203.6
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.17
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.75
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.58
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.94
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,220.0,L1 Active Power,kW,21.64
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,220.0,N Current (RMS),A,53.3
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,220.0,L3 Current (RMS),A,71.9
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,220.0,L2 Current (RMS),A,44.6
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,220.0,L1 Current (RMS),A,93.4
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,210.0,L3 Active Power,kW,5.53
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.21
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,210.0,N Current (RMS),A,19.8
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,210.0,L3 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,210.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.57
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.09
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,11.21
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,130.0,N Current (RMS),A,37.5
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,48.9
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.29
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.7
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,120.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.9
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,10.93
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.92
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,110.0,N Current (RMS),A,31.4
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,46.8
604495,Norton Tenby,2023-08-15 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,31.4
604495,Norton Tenby,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
604495,Norton Tenby,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
604495,Norton Tenby,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
604495,Norton Tenby,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
604495,Norton Tenby,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
604495,Norton Tenby,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
604495,Norton Tenby,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,27.29
604495,Norton Tenby,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,30.85
604495,Norton Tenby,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,46.68
604495,Norton Tenby,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,100.8
604495,Norton Tenby,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,116.4
604495,Norton Tenby,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,135.7
604495,Norton Tenby,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,199.5
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.99
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.31
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.65
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,220.0,L2 Active Power,kW,14.55
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,220.0,L1 Active Power,kW,20.98
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,220.0,N Current (RMS),A,40.6
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,220.0,L3 Current (RMS),A,72.4
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,220.0,L2 Current (RMS),A,62.7
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,220.0,L1 Current (RMS),A,90.7
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,210.0,L3 Active Power,kW,5.83
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.13
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,210.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,210.0,L3 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,210.0,L1 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.49
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.19
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,13.09
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,130.0,N Current (RMS),A,44.6
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,58.4
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.67
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,120.0,N Current (RMS),A,17.6
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,10.89
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.55
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,110.0,N Current (RMS),A,39.1
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,49.6
604495,Norton Tenby,2023-08-15 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
604495,Norton Tenby,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
604495,Norton Tenby,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
604495,Norton Tenby,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
604495,Norton Tenby,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
604495,Norton Tenby,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
604495,Norton Tenby,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,29.3
604495,Norton Tenby,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,31.34
604495,Norton Tenby,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,49.42
604495,Norton Tenby,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,114.1
