Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,126.5
604495,Norton Tenby,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,135.1
604495,Norton Tenby,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,214.1
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.52
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.78
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.96
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,220.0,L2 Active Power,kW,14.93
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,220.0,L1 Active Power,kW,25.24
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,220.0,N Current (RMS),A,50.3
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,220.0,L3 Current (RMS),A,69.1
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,220.0,L2 Current (RMS),A,65.3
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,220.0,L1 Current (RMS),A,108.4
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,210.0,L3 Active Power,kW,5.59
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.12
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,210.0,N Current (RMS),A,22.6
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,210.0,L3 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,210.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.13
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.77
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,20.63
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,130.0,N Current (RMS),A,70.2
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,90.7
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.24
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.77
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.47
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,120.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.56
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,11.23
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.76
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,110.0,N Current (RMS),A,33.3
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,48.9
604495,Norton Tenby,2023-08-15 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
604495,Norton Tenby,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
604495,Norton Tenby,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
604495,Norton Tenby,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
604495,Norton Tenby,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
604495,Norton Tenby,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
604495,Norton Tenby,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,30.47
604495,Norton Tenby,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,33.61
604495,Norton Tenby,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,56.22
604495,Norton Tenby,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,123.9
604495,Norton Tenby,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,130.5
604495,Norton Tenby,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,145.5
604495,Norton Tenby,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,240.6
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.97
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.82
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,220.0,L3 Active Power,kW,17.85
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,220.0,L2 Active Power,kW,17.41
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,220.0,L1 Active Power,kW,24.36
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,220.0,N Current (RMS),A,41.6
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,220.0,L3 Current (RMS),A,78.7
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,220.0,L2 Current (RMS),A,74.6
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,220.0,L1 Current (RMS),A,104.1
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,210.0,L3 Active Power,kW,5.05
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.24
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,210.0,N Current (RMS),A,20.2
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,210.0,L3 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.66
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.57
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,12.88
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,130.0,N Current (RMS),A,36.8
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,55.2
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.48
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.17
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.27
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,13.0
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.3
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,110.0,N Current (RMS),A,43.2
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,56.1
604495,Norton Tenby,2023-08-15 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
604495,Norton Tenby,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
604495,Norton Tenby,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
604495,Norton Tenby,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
604495,Norton Tenby,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604495,Norton Tenby,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,26.36
604495,Norton Tenby,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,39.89
604495,Norton Tenby,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,45.94
604495,Norton Tenby,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,87.2
604495,Norton Tenby,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,113.9
604495,Norton Tenby,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,170.1
604495,Norton Tenby,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,196.1
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.17
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.71
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.82
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,220.0,L2 Active Power,kW,14.31
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,220.0,L1 Active Power,kW,22.47
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,220.0,N Current (RMS),A,41.9
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,220.0,L3 Current (RMS),A,77.4
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,220.0,L2 Current (RMS),A,62.2
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,220.0,L1 Current (RMS),A,96.5
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,210.0,L3 Active Power,kW,5.05
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.67
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,210.0,N Current (RMS),A,19.9
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,210.0,L3 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,5.6
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,11.42
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,13.72
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,130.0,N Current (RMS),A,33.8
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,29.3
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,50.1
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,59.5
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.08
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,120.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.55
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,17.26
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.01
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,110.0,N Current (RMS),A,56.2
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,75.7
604495,Norton Tenby,2023-08-15 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
604495,Norton Tenby,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
604495,Norton Tenby,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
604495,Norton Tenby,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
604495,Norton Tenby,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,30.94
604495,Norton Tenby,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,44.85
604495,Norton Tenby,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,44.98
604495,Norton Tenby,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,74.6
604495,Norton Tenby,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,133.7
604495,Norton Tenby,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,191.6
604495,Norton Tenby,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,192.6
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.09
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.35
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,220.0,L3 Active Power,kW,21.25
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.43
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,220.0,L1 Active Power,kW,26.45
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,220.0,N Current (RMS),A,62.7
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,220.0,L3 Current (RMS),A,92.7
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,220.0,L2 Current (RMS),A,50.1
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,220.0,L1 Current (RMS),A,114.1
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.04
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.16
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,210.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,210.0,L3 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,210.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,6.51
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,13.18
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,9.6
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,130.0,N Current (RMS),A,31.7
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,59.4
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,120.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,10.57
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.43
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,110.0,N Current (RMS),A,29.9
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,46.5
604495,Norton Tenby,2023-08-15 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,29.7
604495,Norton Tenby,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.26
604495,Norton Tenby,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.46
604495,Norton Tenby,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.71
604495,Norton Tenby,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
604495,Norton Tenby,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
604495,Norton Tenby,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,36.36
604495,Norton Tenby,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,37.35
604495,Norton Tenby,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,45.78
604495,Norton Tenby,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,70.0
604495,Norton Tenby,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,156.2
604495,Norton Tenby,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,162.0
604495,Norton Tenby,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,196.0
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.3
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.94
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,220.0,L3 Active Power,kW,17.23
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,220.0,L2 Active Power,kW,12.36
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,220.0,L1 Active Power,kW,29.09
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,220.0,N Current (RMS),A,69.9
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,220.0,L3 Current (RMS),A,75.4
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,220.0,L2 Current (RMS),A,54.6
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,220.0,L1 Current (RMS),A,124.8
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.87
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.03
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,210.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,210.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,210.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,5.64
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.84
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.69
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,130.0,N Current (RMS),A,18.2
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,33.4
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.82
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.23
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,120.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.07
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.98
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.26
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,110.0,N Current (RMS),A,24.9
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,40.5
604495,Norton Tenby,2023-08-15 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.53
604495,Norton Tenby,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
604495,Norton Tenby,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
604495,Norton Tenby,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
604495,Norton Tenby,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
604495,Norton Tenby,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,30.63
604495,Norton Tenby,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,26.94
604495,Norton Tenby,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,45.31
604495,Norton Tenby,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,98.8
604495,Norton Tenby,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,131.6
604495,Norton Tenby,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,118.2
604495,Norton Tenby,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,194.8
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.28
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.21
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,220.0,L3 Active Power,kW,18.22
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,220.0,L2 Active Power,kW,23.71
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,220.0,L1 Active Power,kW,41.16
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,220.0,N Current (RMS),A,82.2
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,220.0,L3 Current (RMS),A,79.4
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,220.0,L2 Current (RMS),A,102.4
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,220.0,L1 Current (RMS),A,177.7
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.25
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.41
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,210.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,210.0,L3 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,210.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,4.35
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.57
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,9.37
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,130.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.86
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.22
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,120.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.34
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.33
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.72
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,110.0,N Current (RMS),A,31.0
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,38.2
604495,Norton Tenby,2023-08-15 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
604495,Norton Tenby,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.93
604495,Norton Tenby,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.0
604495,Norton Tenby,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
604495,Norton Tenby,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604495,Norton Tenby,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,29.24
604495,Norton Tenby,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,40.26
604495,Norton Tenby,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,61.88
604495,Norton Tenby,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,129.6
604495,Norton Tenby,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,125.3
604495,Norton Tenby,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,172.8
604495,Norton Tenby,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,267.2
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.43
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,220.0,L3 Active Power,kW,20.93
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,220.0,L2 Active Power,kW,19.22
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,220.0,L1 Active Power,kW,31.73
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,220.0,N Current (RMS),A,54.9
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,220.0,L3 Current (RMS),A,91.2
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,220.0,L2 Current (RMS),A,83.1
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,220.0,L1 Current (RMS),A,137.2
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.13
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,210.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,210.0,L1 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.47
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.12
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,8.87
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,130.0,N Current (RMS),A,29.6
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,39.1
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.21
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.02
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,120.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.08
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,9.99
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.87
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,110.0,N Current (RMS),A,34.7
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,47.4
604495,Norton Tenby,2023-08-15 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.56
604495,Norton Tenby,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.12
604495,Norton Tenby,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.26
604495,Norton Tenby,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
604495,Norton Tenby,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
604495,Norton Tenby,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,28.44
604495,Norton Tenby,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,39.29
604495,Norton Tenby,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,54.61
604495,Norton Tenby,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,113.1
604495,Norton Tenby,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,123.0
604495,Norton Tenby,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,170.1
604495,Norton Tenby,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,236.4
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.94
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.78
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,220.0,L3 Active Power,kW,21.57
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,220.0,L2 Active Power,kW,22.33
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,220.0,L1 Active Power,kW,32.18
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,220.0,N Current (RMS),A,52.2
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,220.0,L3 Current (RMS),A,93.6
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,220.0,L2 Current (RMS),A,95.6
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,220.0,L1 Current (RMS),A,138.9
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.99
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.07
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.55
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,210.0,N Current (RMS),A,19.3
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,210.0,L1 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.1
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.72
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,12.6
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,130.0,N Current (RMS),A,36.8
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,55.0
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.1
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.54
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,120.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.4
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.79
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.14
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.43
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,110.0,N Current (RMS),A,24.4
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,32.7
604495,Norton Tenby,2023-08-15 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.6
604495,Norton Tenby,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.18
604495,Norton Tenby,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.81
604495,Norton Tenby,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
604495,Norton Tenby,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
604495,Norton Tenby,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,28.36
604495,Norton Tenby,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,39.68
604495,Norton Tenby,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,56.31
604495,Norton Tenby,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,114.3
604495,Norton Tenby,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,122.1
604495,Norton Tenby,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,170.0
604495,Norton Tenby,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,241.8
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.54
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,220.0,L3 Active Power,kW,22.94
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,220.0,L2 Active Power,kW,27.33
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,220.0,L1 Active Power,kW,30.33
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,220.0,N Current (RMS),A,37.1
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,220.0,L3 Current (RMS),A,99.6
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,220.0,L2 Current (RMS),A,116.8
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,220.0,L1 Current (RMS),A,130.2
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.79
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,210.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.78
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,9.59
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,10.34
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,130.0,N Current (RMS),A,32.2
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,43.1
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,45.4
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
