Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.16
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.19
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,120.0,N Current (RMS),A,19.3
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.4
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.48
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.91
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.47
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,110.0,N Current (RMS),A,17.8
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-15 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
604495,Norton Tenby,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.44
604495,Norton Tenby,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.46
604495,Norton Tenby,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
604495,Norton Tenby,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604495,Norton Tenby,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
604495,Norton Tenby,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,32.26
604495,Norton Tenby,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,45.85
604495,Norton Tenby,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,52.14
604495,Norton Tenby,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,86.1
604495,Norton Tenby,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,138.6
604495,Norton Tenby,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,195.9
604495,Norton Tenby,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,223.4
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.89
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.24
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,220.0,L3 Active Power,kW,20.52
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,220.0,L2 Active Power,kW,24.57
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,220.0,L1 Active Power,kW,33.26
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,220.0,N Current (RMS),A,51.7
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,220.0,L3 Current (RMS),A,90.2
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,220.0,L2 Current (RMS),A,106.0
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,220.0,L1 Current (RMS),A,143.1
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.01
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.68
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,210.0,N Current (RMS),A,15.9
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,210.0,L1 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.3
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.19
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,15.76
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,16.8
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,130.0,N Current (RMS),A,63.5
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,71.2
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,72.4
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,120.0,N Current (RMS),A,7.0
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.61
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.6
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.04
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,110.0,N Current (RMS),A,18.4
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-15 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.65
604495,Norton Tenby,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.19
604495,Norton Tenby,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.24
604495,Norton Tenby,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
604495,Norton Tenby,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,26.66
604495,Norton Tenby,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,47.86
604495,Norton Tenby,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,58.65
604495,Norton Tenby,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,126.4
604495,Norton Tenby,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,115.6
604495,Norton Tenby,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,206.0
604495,Norton Tenby,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,251.4
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.02
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,220.0,L3 Active Power,kW,21.43
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,220.0,L2 Active Power,kW,19.79
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,220.0,L1 Active Power,kW,32.74
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,220.0,N Current (RMS),A,56.1
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,220.0,L3 Current (RMS),A,94.1
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,220.0,L2 Current (RMS),A,85.6
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,220.0,L1 Current (RMS),A,140.1
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.87
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.11
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.4
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,210.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.68
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.58
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,16.58
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,130.0,N Current (RMS),A,52.1
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,39.0
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,71.9
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.3
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,120.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.09
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.01
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.22
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,110.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-15 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
604495,Norton Tenby,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
604495,Norton Tenby,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.87
604495,Norton Tenby,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
604495,Norton Tenby,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
604495,Norton Tenby,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
604495,Norton Tenby,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,29.37
604495,Norton Tenby,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,36.28
604495,Norton Tenby,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,55.79
604495,Norton Tenby,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,115.9
604495,Norton Tenby,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,127.1
604495,Norton Tenby,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,156.6
604495,Norton Tenby,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,239.1
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.34
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.83
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,220.0,L3 Active Power,kW,17.51
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,220.0,L2 Active Power,kW,14.06
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,220.0,L1 Active Power,kW,27.89
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,220.0,N Current (RMS),A,51.2
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,220.0,L3 Current (RMS),A,75.9
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,220.0,L2 Current (RMS),A,61.3
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,220.0,L1 Current (RMS),A,120.2
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.67
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.14
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,210.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,210.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,210.0,L1 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.89
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,13.48
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,19.85
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,130.0,N Current (RMS),A,69.0
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,62.0
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,85.7
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.04
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.52
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,120.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.19
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.02
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.01
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,110.0,N Current (RMS),A,24.3
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,31.4
604495,Norton Tenby,2023-08-15 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.01
604495,Norton Tenby,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
604495,Norton Tenby,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.63
604495,Norton Tenby,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
604495,Norton Tenby,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
604495,Norton Tenby,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,25.3
604495,Norton Tenby,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,36.42
604495,Norton Tenby,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,55.42
604495,Norton Tenby,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,125.3
604495,Norton Tenby,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,108.6
604495,Norton Tenby,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,158.1
604495,Norton Tenby,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,237.1
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.51
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.23
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.81
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,220.0,L2 Active Power,kW,12.56
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,220.0,L1 Active Power,kW,26.38
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,220.0,N Current (RMS),A,56.7
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,220.0,L3 Current (RMS),A,69.1
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,220.0,L2 Current (RMS),A,53.9
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,220.0,L1 Current (RMS),A,113.3
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.74
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,210.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,210.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,4.35
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,18.06
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,20.37
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,130.0,N Current (RMS),A,67.1
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,79.8
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,87.6
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.95
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.11
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,120.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,17.6
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.7
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,110.0,N Current (RMS),A,62.5
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,79.0
604495,Norton Tenby,2023-08-15 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
604495,Norton Tenby,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
604495,Norton Tenby,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
604495,Norton Tenby,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
604495,Norton Tenby,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
604495,Norton Tenby,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,25.6
604495,Norton Tenby,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,50.27
604495,Norton Tenby,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,54.3
604495,Norton Tenby,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,129.4
604495,Norton Tenby,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,110.3
604495,Norton Tenby,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,217.3
604495,Norton Tenby,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,232.0
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.85
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.14
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,220.0,L2 Active Power,kW,17.87
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,220.0,L1 Active Power,kW,23.37
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,220.0,N Current (RMS),A,40.0
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,220.0,L3 Current (RMS),A,71.3
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,220.0,L2 Current (RMS),A,77.0
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,220.0,L1 Current (RMS),A,100.8
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.32
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,210.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,210.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.66
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,25.82
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,13.17
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,130.0,N Current (RMS),A,83.2
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,113.6
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,57.2
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.72
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.94
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,120.0,N Current (RMS),A,19.9
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,12.05
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.23
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.88
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,110.0,N Current (RMS),A,36.2
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,56.7
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,28.3
604495,Norton Tenby,2023-08-15 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.24
604495,Norton Tenby,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.19
604495,Norton Tenby,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.86
604495,Norton Tenby,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
604495,Norton Tenby,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
604495,Norton Tenby,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
604495,Norton Tenby,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,31.45
604495,Norton Tenby,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,51.39
604495,Norton Tenby,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,47.68
604495,Norton Tenby,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,85.7
604495,Norton Tenby,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,136.0
604495,Norton Tenby,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,221.0
604495,Norton Tenby,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,206.4
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.89
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.09
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,220.0,L2 Active Power,kW,18.32
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,220.0,L1 Active Power,kW,23.21
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,220.0,N Current (RMS),A,39.0
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,220.0,L3 Current (RMS),A,71.1
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,220.0,L2 Current (RMS),A,78.9
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,220.0,L1 Current (RMS),A,99.6
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.6
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.89
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,210.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,210.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,210.0,L1 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.1
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,26.11
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.81
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,130.0,N Current (RMS),A,87.8
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,112.9
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,31.9
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.94
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,120.0,N Current (RMS),A,18.8
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,9.42
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.01
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.74
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,110.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-15 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
604495,Norton Tenby,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
604495,Norton Tenby,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.48
604495,Norton Tenby,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
604495,Norton Tenby,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604495,Norton Tenby,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
604495,Norton Tenby,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,29.9
604495,Norton Tenby,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,51.11
604495,Norton Tenby,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,41.59
604495,Norton Tenby,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,86.9
604495,Norton Tenby,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,129.1
604495,Norton Tenby,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,218.1
604495,Norton Tenby,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,181.7
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.75
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.72
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,220.0,L3 Active Power,kW,18.33
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,220.0,L2 Active Power,kW,16.32
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,220.0,L1 Active Power,kW,23.63
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,220.0,N Current (RMS),A,40.4
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,220.0,L3 Current (RMS),A,81.5
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,220.0,L2 Current (RMS),A,72.6
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,220.0,L1 Current (RMS),A,102.2
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.34
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.39
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,210.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,210.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,18.11
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.25
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,130.0,N Current (RMS),A,61.2
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,79.7
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.79
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.09
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,120.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.81
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,9.4
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.94
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,110.0,N Current (RMS),A,27.5
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,44.9
604495,Norton Tenby,2023-08-15 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.71
604495,Norton Tenby,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.66
604495,Norton Tenby,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.49
604495,Norton Tenby,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
604495,Norton Tenby,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
604495,Norton Tenby,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
604495,Norton Tenby,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,27.99
604495,Norton Tenby,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,46.67
604495,Norton Tenby,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,39.3
604495,Norton Tenby,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,79.4
604495,Norton Tenby,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,121.6
604495,Norton Tenby,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,201.4
604495,Norton Tenby,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,170.8
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.24
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.9
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.1
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,220.0,L2 Active Power,kW,18.68
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,220.0,L1 Active Power,kW,25.23
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,220.0,N Current (RMS),A,43.1
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,220.0,L3 Current (RMS),A,71.2
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,220.0,L2 Current (RMS),A,81.3
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,220.0,L1 Current (RMS),A,108.9
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.01
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,210.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,210.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,19.52
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.17
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,130.0,N Current (RMS),A,68.1
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,86.4
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.4
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,10.03
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.52
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,110.0,N Current (RMS),A,30.6
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,46.3
604495,Norton Tenby,2023-08-15 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
604495,Norton Tenby,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
604495,Norton Tenby,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.37
604495,Norton Tenby,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
604495,Norton Tenby,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604495,Norton Tenby,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,24.69
604495,Norton Tenby,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,49.94
604495,Norton Tenby,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,37.06
604495,Norton Tenby,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,98.1
604495,Norton Tenby,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,107.1
604495,Norton Tenby,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,214.3
604495,Norton Tenby,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,159.1
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.39
