Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.75
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,220.0,L3 Active Power,kW,20.01
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,220.0,L2 Active Power,kW,18.48
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,220.0,L1 Active Power,kW,24.79
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,220.0,N Current (RMS),A,42.4
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,220.0,L3 Current (RMS),A,88.2
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,220.0,L2 Current (RMS),A,80.8
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,220.0,L1 Current (RMS),A,108.1
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.37
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,210.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,210.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.69
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.95
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,8.7
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,130.0,N Current (RMS),A,33.4
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,41.2
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.95
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,120.0,N Current (RMS),A,4.1
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,10.12
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.96
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,110.0,N Current (RMS),A,28.3
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,47.2
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-15 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
604495,Norton Tenby,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
604495,Norton Tenby,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.33
604495,Norton Tenby,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
604495,Norton Tenby,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
604495,Norton Tenby,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
604495,Norton Tenby,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,33.0
604495,Norton Tenby,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,35.01
604495,Norton Tenby,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,40.22
604495,Norton Tenby,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,72.3
604495,Norton Tenby,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,142.5
604495,Norton Tenby,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,151.4
604495,Norton Tenby,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,176.0
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.27
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.29
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,220.0,L3 Active Power,kW,21.78
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,220.0,L2 Active Power,kW,25.62
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,220.0,L1 Active Power,kW,23.82
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,220.0,N Current (RMS),A,34.1
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,220.0,L3 Current (RMS),A,94.9
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,220.0,L2 Current (RMS),A,110.8
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,220.0,L1 Current (RMS),A,102.5
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.68
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.09
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,210.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,210.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.18
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.45
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,13.74
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,130.0,N Current (RMS),A,45.1
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,38.2
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,58.6
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,120.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,7.81
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.54
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.74
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,110.0,N Current (RMS),A,25.5
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,37.3
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-15 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
604495,Norton Tenby,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
604495,Norton Tenby,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
604495,Norton Tenby,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
604495,Norton Tenby,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
604495,Norton Tenby,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
604495,Norton Tenby,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,32.33
604495,Norton Tenby,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,43.6
604495,Norton Tenby,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,43.72
604495,Norton Tenby,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,74.1
604495,Norton Tenby,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,140.2
604495,Norton Tenby,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,185.8
604495,Norton Tenby,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,187.2
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.49
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,220.0,L2 Active Power,kW,15.74
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,220.0,L1 Active Power,kW,18.35
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,220.0,N Current (RMS),A,28.8
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,220.0,L3 Current (RMS),A,71.7
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,220.0,L2 Current (RMS),A,67.2
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,220.0,L1 Current (RMS),A,78.7
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.01
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,210.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,210.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.12
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,5.68
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,130.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,31.0
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.96
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,120.0,N Current (RMS),A,4.8
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,6.25
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.7
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.11
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,110.0,N Current (RMS),A,17.1
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-15 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
604495,Norton Tenby,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
604495,Norton Tenby,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
604495,Norton Tenby,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
604495,Norton Tenby,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
604495,Norton Tenby,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
604495,Norton Tenby,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
604495,Norton Tenby,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,25.58
604495,Norton Tenby,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,30.17
604495,Norton Tenby,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,30.99
604495,Norton Tenby,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,48.7
604495,Norton Tenby,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,109.2
604495,Norton Tenby,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,128.8
604495,Norton Tenby,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,133.4
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.12
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,220.0,L3 Active Power,kW,12.26
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,220.0,L2 Active Power,kW,18.46
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,220.0,L1 Active Power,kW,20.42
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,220.0,N Current (RMS),A,38.5
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,220.0,L3 Current (RMS),A,54.0
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,220.0,L2 Current (RMS),A,80.0
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,220.0,L1 Current (RMS),A,86.9
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.22
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,210.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,210.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.59
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.93
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,130.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,120.0,N Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,6.84
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.49
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.0
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,110.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-15 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
604495,Norton Tenby,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
604495,Norton Tenby,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
604495,Norton Tenby,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
604495,Norton Tenby,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
604495,Norton Tenby,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
604495,Norton Tenby,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,21.38
604495,Norton Tenby,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,30.24
604495,Norton Tenby,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,32.47
604495,Norton Tenby,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,61.9
604495,Norton Tenby,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,91.3
604495,Norton Tenby,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,130.2
604495,Norton Tenby,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,138.5
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.96
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,220.0,L3 Active Power,kW,10.48
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,220.0,L2 Active Power,kW,13.47
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,220.0,L1 Active Power,kW,12.95
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,220.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,220.0,L3 Current (RMS),A,46.2
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,220.0,L2 Current (RMS),A,56.9
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,220.0,L1 Current (RMS),A,55.3
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.94
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,210.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,210.0,L1 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.96
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.42
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.65
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,130.0,N Current (RMS),A,14.9
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.96
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,120.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,7.59
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.12
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.34
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,110.0,N Current (RMS),A,21.4
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-15 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
604495,Norton Tenby,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
604495,Norton Tenby,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
604495,Norton Tenby,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
604495,Norton Tenby,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
604495,Norton Tenby,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
604495,Norton Tenby,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,21.56
604495,Norton Tenby,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,24.78
604495,Norton Tenby,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,22.66
604495,Norton Tenby,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,40.9
604495,Norton Tenby,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,92.3
604495,Norton Tenby,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,106.1
604495,Norton Tenby,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,98.4
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.67
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,220.0,L3 Active Power,kW,8.7
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,220.0,L2 Active Power,kW,16.76
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,220.0,L1 Active Power,kW,10.77
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,220.0,N Current (RMS),A,29.4
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,220.0,L3 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,220.0,L2 Current (RMS),A,72.7
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,220.0,L1 Current (RMS),A,46.1
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.34
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,210.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,210.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.97
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.46
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,130.0,N Current (RMS),A,15.6
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.2
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.73
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,120.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.28
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.69
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.73
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,110.0,N Current (RMS),A,17.1
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-15 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
604495,Norton Tenby,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
604495,Norton Tenby,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
604495,Norton Tenby,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
604495,Norton Tenby,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
604495,Norton Tenby,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
604495,Norton Tenby,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,18.92
604495,Norton Tenby,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,30.92
604495,Norton Tenby,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,21.38
604495,Norton Tenby,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,48.8
604495,Norton Tenby,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,80.7
604495,Norton Tenby,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,133.2
604495,Norton Tenby,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,93.1
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.16
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.35
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.8
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,220.0,L1 Active Power,kW,10.67
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,220.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,220.0,L3 Current (RMS),A,40.9
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,220.0,L2 Current (RMS),A,46.0
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,220.0,L1 Current (RMS),A,45.7
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.94
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,210.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,210.0,L1 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.7
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.9
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.97
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,130.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.89
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.44
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.74
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,120.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,6.92
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.19
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.52
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,110.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,31.5
604495,Norton Tenby,2023-08-15 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
604495,Norton Tenby,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
604495,Norton Tenby,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
604495,Norton Tenby,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
604495,Norton Tenby,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
604495,Norton Tenby,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
604495,Norton Tenby,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,19.52
604495,Norton Tenby,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,23.18
604495,Norton Tenby,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,21.86
604495,Norton Tenby,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,39.6
604495,Norton Tenby,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,83.1
604495,Norton Tenby,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,100.9
604495,Norton Tenby,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,94.6
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,220.0,L3 Active Power,kW,8.96
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,220.0,L2 Active Power,kW,11.23
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,220.0,L1 Active Power,kW,11.42
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,220.0,N Current (RMS),A,21.2
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,220.0,L3 Current (RMS),A,39.3
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,220.0,L2 Current (RMS),A,47.9
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,220.0,L1 Current (RMS),A,49.6
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.14
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,210.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,210.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.08
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.06
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,130.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.66
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,120.0,N Current (RMS),A,2.9
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,8.89
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.91
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,110.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,38.1
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,35.6
604495,Norton Tenby,2023-08-15 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
604495,Norton Tenby,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
604495,Norton Tenby,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
604495,Norton Tenby,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
604495,Norton Tenby,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
604495,Norton Tenby,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
604495,Norton Tenby,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,20.3
604495,Norton Tenby,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,22.84
604495,Norton Tenby,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,20.58
604495,Norton Tenby,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,39.1
604495,Norton Tenby,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,85.9
604495,Norton Tenby,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,99.1
604495,Norton Tenby,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.54
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,220.0,L3 Active Power,kW,9.34
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,220.0,L2 Active Power,kW,11.09
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,220.0,L1 Active Power,kW,6.66
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,220.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,220.0,L3 Current (RMS),A,42.5
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,220.0,L2 Current (RMS),A,47.3
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,220.0,L1 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.52
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.29
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,210.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,210.0,L3 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.21
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.39
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.81
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,130.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.8
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.62
