Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,8.19
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,8.28
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.48
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,110.0,N Current (RMS),A,22.7
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,35.1
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,35.2
604495,Norton Tenby,2023-08-15 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
604495,Norton Tenby,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
604495,Norton Tenby,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
604495,Norton Tenby,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
604495,Norton Tenby,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
604495,Norton Tenby,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
604495,Norton Tenby,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
604495,Norton Tenby,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
604495,Norton Tenby,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
604495,Norton Tenby,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,20.85
604495,Norton Tenby,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,24.33
604495,Norton Tenby,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,14.85
604495,Norton Tenby,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,30.8
604495,Norton Tenby,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,88.2
604495,Norton Tenby,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,104.0
604495,Norton Tenby,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.31
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.86
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.19
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,220.0,L2 Active Power,kW,10.29
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,220.0,L1 Active Power,kW,7.11
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,220.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,220.0,L3 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,220.0,L2 Current (RMS),A,43.9
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,220.0,L1 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.85
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,210.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,210.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.41
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.93
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,130.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.7
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,120.0,N Current (RMS),A,2.5
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.98
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,8.75
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.63
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,110.0,N Current (RMS),A,20.6
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,37.0
604495,Norton Tenby,2023-08-15 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.86
604495,Norton Tenby,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
604495,Norton Tenby,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
604495,Norton Tenby,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
604495,Norton Tenby,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
604495,Norton Tenby,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
604495,Norton Tenby,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
604495,Norton Tenby,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
604495,Norton Tenby,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
604495,Norton Tenby,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,17.42
604495,Norton Tenby,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,23.17
604495,Norton Tenby,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,15.24
604495,Norton Tenby,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,28.7
604495,Norton Tenby,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
604495,Norton Tenby,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,98.8
604495,Norton Tenby,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.69
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.92
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,220.0,L3 Active Power,kW,10.01
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,220.0,L2 Active Power,kW,9.78
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,220.0,L1 Active Power,kW,6.68
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,220.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,220.0,L3 Current (RMS),A,45.2
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,220.0,L2 Current (RMS),A,41.7
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,220.0,L1 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.12
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,210.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,210.0,L1 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.86
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.84
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,130.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,120.0,N Current (RMS),A,3.0
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.05
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,9.89
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.82
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,110.0,N Current (RMS),A,24.5
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-15 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.87
604495,Norton Tenby,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
604495,Norton Tenby,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
604495,Norton Tenby,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
604495,Norton Tenby,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
604495,Norton Tenby,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
604495,Norton Tenby,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
604495,Norton Tenby,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,18.39
604495,Norton Tenby,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,24.17
604495,Norton Tenby,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,15.23
604495,Norton Tenby,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,29.1
604495,Norton Tenby,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
604495,Norton Tenby,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,102.9
604495,Norton Tenby,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.93
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,220.0,L3 Active Power,kW,7.6
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.99
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,220.0,L1 Active Power,kW,6.73
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,220.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,220.0,L3 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,220.0,L2 Current (RMS),A,42.3
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,220.0,L1 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.36
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,210.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,210.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.73
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.58
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,130.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,120.0,N Current (RMS),A,3.8
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.53
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.69
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.61
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,110.0,N Current (RMS),A,16.5
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-15 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
604495,Norton Tenby,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
604495,Norton Tenby,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
604495,Norton Tenby,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
604495,Norton Tenby,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
604495,Norton Tenby,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
604495,Norton Tenby,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
604495,Norton Tenby,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
604495,Norton Tenby,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,13.33
604495,Norton Tenby,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,20.09
604495,Norton Tenby,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,15.03
604495,Norton Tenby,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,32.8
604495,Norton Tenby,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
604495,Norton Tenby,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,86.1
604495,Norton Tenby,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.84
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.5
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,220.0,L3 Active Power,kW,8.46
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,220.0,L2 Active Power,kW,7.02
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,220.0,L1 Active Power,kW,8.94
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,220.0,N Current (RMS),A,25.5
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,220.0,L3 Current (RMS),A,37.6
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,220.0,L2 Current (RMS),A,34.5
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,220.0,L1 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.79
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,210.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.76
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.44
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,130.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.94
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.68
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,120.0,N Current (RMS),A,7.2
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.26
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.59
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.49
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,110.0,N Current (RMS),A,15.7
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-15 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
604495,Norton Tenby,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
604495,Norton Tenby,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
604495,Norton Tenby,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
604495,Norton Tenby,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
604495,Norton Tenby,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
604495,Norton Tenby,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
604495,Norton Tenby,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
604495,Norton Tenby,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,14.43
604495,Norton Tenby,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,16.91
604495,Norton Tenby,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,17.35
604495,Norton Tenby,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,38.6
604495,Norton Tenby,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,61.2
604495,Norton Tenby,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
604495,Norton Tenby,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.73
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,220.0,L3 Active Power,kW,7.06
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.39
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,220.0,L1 Active Power,kW,6.34
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,220.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,220.0,L3 Current (RMS),A,31.7
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,220.0,L2 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,220.0,L1 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.13
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,210.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,210.0,L1 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.7
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.49
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,130.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.25
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,120.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.2
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.31
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.89
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,110.0,N Current (RMS),A,13.7
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-15 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,29.7
604495,Norton Tenby,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
604495,Norton Tenby,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
604495,Norton Tenby,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
604495,Norton Tenby,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
604495,Norton Tenby,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.02
604495,Norton Tenby,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
604495,Norton Tenby,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
604495,Norton Tenby,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
604495,Norton Tenby,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
604495,Norton Tenby,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,12.51
604495,Norton Tenby,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,14.56
604495,Norton Tenby,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,17.11
604495,Norton Tenby,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,41.3
604495,Norton Tenby,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
604495,Norton Tenby,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,63.4
604495,Norton Tenby,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,74.7
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.26
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.41
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,220.0,L3 Active Power,kW,7.66
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.23
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,220.0,L1 Active Power,kW,8.0
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,220.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,220.0,L3 Current (RMS),A,33.8
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,220.0,L2 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,220.0,L1 Current (RMS),A,34.5
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.86
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,210.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,210.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.3
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.62
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,130.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.6
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,120.0,N Current (RMS),A,7.2
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.2
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.28
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.0
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,110.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-15 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,29.7
604495,Norton Tenby,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.97
604495,Norton Tenby,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
604495,Norton Tenby,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
604495,Norton Tenby,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
604495,Norton Tenby,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
604495,Norton Tenby,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
604495,Norton Tenby,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
604495,Norton Tenby,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604495,Norton Tenby,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,12.03
604495,Norton Tenby,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,15.58
604495,Norton Tenby,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,17.09
604495,Norton Tenby,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,38.6
604495,Norton Tenby,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,50.7
604495,Norton Tenby,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
604495,Norton Tenby,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.35
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,220.0,L3 Active Power,kW,7.57
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.21
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,220.0,L1 Active Power,kW,7.22
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,220.0,N Current (RMS),A,26.4
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,220.0,L3 Current (RMS),A,33.4
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,220.0,L2 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,220.0,L1 Current (RMS),A,31.4
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.11
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,210.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,210.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.31
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.54
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,130.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.76
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,120.0,N Current (RMS),A,3.0
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.8
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.34
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.93
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,110.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-15 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
604495,Norton Tenby,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
604495,Norton Tenby,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
604495,Norton Tenby,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
604495,Norton Tenby,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
604495,Norton Tenby,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
604495,Norton Tenby,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,12.52
604495,Norton Tenby,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,13.59
604495,Norton Tenby,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,15.55
604495,Norton Tenby,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,37.2
604495,Norton Tenby,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
604495,Norton Tenby,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
604495,Norton Tenby,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,69.1
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.75
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.74
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,220.0,L3 Active Power,kW,7.88
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.51
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,220.0,L1 Active Power,kW,7.85
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,220.0,N Current (RMS),A,27.5
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,220.0,L3 Current (RMS),A,35.2
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,220.0,L2 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,220.0,L1 Current (RMS),A,33.8
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.72
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,210.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,210.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.16
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.56
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,130.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,120.0,N Current (RMS),A,5.3
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.13
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.4
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.97
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,110.0,N Current (RMS),A,13.3
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-15 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.88
604495,Norton Tenby,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
604495,Norton Tenby,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
604495,Norton Tenby,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
604495,Norton Tenby,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
604495,Norton Tenby,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
604495,Norton Tenby,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
604495,Norton Tenby,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
604495,Norton Tenby,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
604495,Norton Tenby,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,14.2
604495,Norton Tenby,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,14.12
604495,Norton Tenby,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,17.19
604495,Norton Tenby,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,41.9
604495,Norton Tenby,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,60.2
604495,Norton Tenby,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
604495,Norton Tenby,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,74.8
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.34
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,220.0,L3 Active Power,kW,7.87
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.53
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,220.0,L1 Active Power,kW,8.19
