Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,220.0,N Current (RMS),A,30.2
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,220.0,L3 Current (RMS),A,35.5
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,220.0,L2 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,220.0,L1 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.58
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,210.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,210.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.24
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.76
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.48
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,130.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,120.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.34
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.19
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,110.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-15 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.87
604495,Norton Tenby,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
604495,Norton Tenby,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
604495,Norton Tenby,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
604495,Norton Tenby,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
604495,Norton Tenby,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
604495,Norton Tenby,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
604495,Norton Tenby,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
604495,Norton Tenby,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
604495,Norton Tenby,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,14.15
604495,Norton Tenby,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,13.35
604495,Norton Tenby,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,17.27
604495,Norton Tenby,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,44.4
604495,Norton Tenby,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
604495,Norton Tenby,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
604495,Norton Tenby,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.11
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.76
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.59
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,220.0,L3 Active Power,kW,8.61
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,220.0,L2 Active Power,kW,3.24
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,220.0,L1 Active Power,kW,7.53
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,220.0,N Current (RMS),A,28.4
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,220.0,L3 Current (RMS),A,38.6
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,220.0,L2 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,220.0,L1 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.94
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,210.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,210.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.66
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.34
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,130.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.76
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,120.0,N Current (RMS),A,2.8
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.03
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.94
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.06
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,110.0,N Current (RMS),A,20.5
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,34.1
604495,Norton Tenby,2023-08-15 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.91
604495,Norton Tenby,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
604495,Norton Tenby,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
604495,Norton Tenby,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
604495,Norton Tenby,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
604495,Norton Tenby,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
604495,Norton Tenby,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
604495,Norton Tenby,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
604495,Norton Tenby,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
604495,Norton Tenby,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,15.4
604495,Norton Tenby,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,17.36
604495,Norton Tenby,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,15.62
604495,Norton Tenby,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,37.8
604495,Norton Tenby,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,65.1
604495,Norton Tenby,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
604495,Norton Tenby,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.31
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.6
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,220.0,L3 Active Power,kW,7.71
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.67
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,220.0,L1 Active Power,kW,8.62
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,220.0,N Current (RMS),A,27.7
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,220.0,L3 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,220.0,L2 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,220.0,L1 Current (RMS),A,37.3
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.04
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,210.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,210.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.1
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.43
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.3
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,130.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,120.0,N Current (RMS),A,3.1
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.16
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.64
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.74
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,110.0,N Current (RMS),A,16.5
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,28.3
604495,Norton Tenby,2023-08-15 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.89
604495,Norton Tenby,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
604495,Norton Tenby,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
604495,Norton Tenby,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
604495,Norton Tenby,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
604495,Norton Tenby,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
604495,Norton Tenby,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
604495,Norton Tenby,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,12.97
604495,Norton Tenby,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,15.33
604495,Norton Tenby,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,16.52
604495,Norton Tenby,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,39.1
604495,Norton Tenby,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
604495,Norton Tenby,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
604495,Norton Tenby,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.68
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.77
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,220.0,L3 Active Power,kW,9.2
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.66
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,220.0,L1 Active Power,kW,7.95
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,220.0,N Current (RMS),A,26.8
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,220.0,L3 Current (RMS),A,40.6
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,220.0,L2 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,220.0,L1 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.34
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,210.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.0
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.3
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.29
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,130.0,N Current (RMS),A,7.7
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,120.0,N Current (RMS),A,3.2
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.2
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.76
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.61
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,110.0,N Current (RMS),A,17.6
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,33.4
604495,Norton Tenby,2023-08-15 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.97
604495,Norton Tenby,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
604495,Norton Tenby,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
604495,Norton Tenby,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
604495,Norton Tenby,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
604495,Norton Tenby,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
604495,Norton Tenby,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
604495,Norton Tenby,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
604495,Norton Tenby,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,15.98
604495,Norton Tenby,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,15.38
604495,Norton Tenby,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,16.02
604495,Norton Tenby,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,34.3
604495,Norton Tenby,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
604495,Norton Tenby,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
604495,Norton Tenby,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,69.5
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.88
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,220.0,L3 Active Power,kW,7.38
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.44
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,220.0,L1 Active Power,kW,8.94
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,220.0,N Current (RMS),A,26.6
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,220.0,L3 Current (RMS),A,32.5
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,220.0,L2 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,220.0,L1 Current (RMS),A,38.1
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,210.0,L3 Active Power,kW,3.78
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.53
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,210.0,N Current (RMS),A,14.9
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,210.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,210.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.34
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.82
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,130.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.66
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.52
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.66
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,110.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-15 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
604495,Norton Tenby,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
604495,Norton Tenby,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
604495,Norton Tenby,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
604495,Norton Tenby,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
604495,Norton Tenby,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
604495,Norton Tenby,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
604495,Norton Tenby,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,14.44
604495,Norton Tenby,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,13.05
604495,Norton Tenby,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,17.83
604495,Norton Tenby,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,44.2
604495,Norton Tenby,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
604495,Norton Tenby,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.2
604495,Norton Tenby,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,76.7
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.95
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.71
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.02
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.93
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.94
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,220.0,L1 Active Power,kW,8.85
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,220.0,N Current (RMS),A,28.8
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,220.0,L3 Current (RMS),A,39.8
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,220.0,L2 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,220.0,L1 Current (RMS),A,37.6
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.8
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.94
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,210.0,N Current (RMS),A,15.3
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,210.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,210.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.19
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.61
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,130.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,120.0,N Current (RMS),A,3.4
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.8
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.28
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.02
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,110.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-15 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
604495,Norton Tenby,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
604495,Norton Tenby,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
604495,Norton Tenby,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
604495,Norton Tenby,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
604495,Norton Tenby,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
604495,Norton Tenby,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
604495,Norton Tenby,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
604495,Norton Tenby,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
604495,Norton Tenby,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,16.1
604495,Norton Tenby,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,11.22
604495,Norton Tenby,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,17.19
604495,Norton Tenby,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,47.8
604495,Norton Tenby,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
604495,Norton Tenby,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
604495,Norton Tenby,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.83
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.69
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,220.0,L3 Active Power,kW,7.5
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.72
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,220.0,L1 Active Power,kW,12.15
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,220.0,N Current (RMS),A,40.5
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,220.0,L3 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,220.0,L2 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,220.0,L1 Current (RMS),A,52.9
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.72
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.98
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,210.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,210.0,L3 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,210.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.18
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.84
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.5
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,130.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,120.0,N Current (RMS),A,3.1
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.84
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.37
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,110.0,N Current (RMS),A,19.5
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-15 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.96
604495,Norton Tenby,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
604495,Norton Tenby,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
604495,Norton Tenby,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
604495,Norton Tenby,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.05
604495,Norton Tenby,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
604495,Norton Tenby,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
604495,Norton Tenby,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
604495,Norton Tenby,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,13.66
604495,Norton Tenby,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,13.52
604495,Norton Tenby,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,20.78
604495,Norton Tenby,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,57.1
604495,Norton Tenby,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
604495,Norton Tenby,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,60.7
604495,Norton Tenby,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,89.1
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.79
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.9
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.36
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,220.0,L3 Active Power,kW,8.25
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,220.0,L2 Active Power,kW,3.16
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,220.0,L1 Active Power,kW,8.57
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,220.0,N Current (RMS),A,29.4
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,220.0,L3 Current (RMS),A,36.7
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,220.0,L2 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,220.0,L1 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.22
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,210.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,210.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.89
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.38
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,130.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.76
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,120.0,N Current (RMS),A,3.3
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.96
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.98
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.33
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,110.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-15 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.94
604495,Norton Tenby,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
604495,Norton Tenby,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
604495,Norton Tenby,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
604495,Norton Tenby,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
604495,Norton Tenby,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
604495,Norton Tenby,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
604495,Norton Tenby,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604495,Norton Tenby,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,13.42
604495,Norton Tenby,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,13.58
604495,Norton Tenby,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,18.26
604495,Norton Tenby,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,47.3
604495,Norton Tenby,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
604495,Norton Tenby,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
604495,Norton Tenby,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.88
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.11
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,220.0,L3 Active Power,kW,7.62
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.18
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,220.0,L1 Active Power,kW,9.81
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,220.0,N Current (RMS),A,33.4
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,220.0,L3 Current (RMS),A,34.1
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,220.0,L2 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,220.0,L1 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.42
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,210.0,N Current (RMS),A,10.7
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,210.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.23
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.54
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,130.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.36
