Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.16
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.63
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.2
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,110.0,N Current (RMS),A,17.6
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-15 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.94
604495,Norton Tenby,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
604495,Norton Tenby,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.83
604495,Norton Tenby,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
604495,Norton Tenby,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
604495,Norton Tenby,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
604495,Norton Tenby,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
604495,Norton Tenby,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
604495,Norton Tenby,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,13.05
604495,Norton Tenby,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,12.8
604495,Norton Tenby,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,21.73
604495,Norton Tenby,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,60.0
604495,Norton Tenby,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
604495,Norton Tenby,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
604495,Norton Tenby,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,92.4
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.04
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.9
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.34
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,220.0,L3 Active Power,kW,10.35
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.66
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,220.0,L1 Active Power,kW,7.9
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,220.0,N Current (RMS),A,28.2
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,220.0,L3 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,220.0,L2 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,220.0,L1 Current (RMS),A,34.5
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.39
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.9
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,210.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,210.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,210.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.49
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.67
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.48
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,130.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.73
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.93
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.79
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,110.0,N Current (RMS),A,15.9
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-15 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
604495,Norton Tenby,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
604495,Norton Tenby,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
604495,Norton Tenby,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
604495,Norton Tenby,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
604495,Norton Tenby,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
604495,Norton Tenby,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,15.52
604495,Norton Tenby,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,11.43
604495,Norton Tenby,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,19.9
604495,Norton Tenby,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,54.0
604495,Norton Tenby,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,65.7
604495,Norton Tenby,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
604495,Norton Tenby,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,85.9
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.04
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.42
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,220.0,L3 Active Power,kW,8.51
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.0
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.17
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,220.0,N Current (RMS),A,29.9
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,220.0,L3 Current (RMS),A,38.1
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,220.0,L2 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,220.0,L1 Current (RMS),A,40.5
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.89
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,210.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,210.0,L1 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.4
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.39
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,130.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.2
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.06
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,120.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.3
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.99
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.3
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.75
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,110.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-15 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
604495,Norton Tenby,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
604495,Norton Tenby,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
604495,Norton Tenby,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
604495,Norton Tenby,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
604495,Norton Tenby,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
604495,Norton Tenby,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
604495,Norton Tenby,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
604495,Norton Tenby,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,12.64
604495,Norton Tenby,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,11.25
604495,Norton Tenby,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,21.27
604495,Norton Tenby,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,63.4
604495,Norton Tenby,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
604495,Norton Tenby,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
604495,Norton Tenby,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,92.1
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.53
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.82
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.74
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,220.0,L3 Active Power,kW,11.18
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.67
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,220.0,L1 Active Power,kW,7.79
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,220.0,N Current (RMS),A,30.0
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,220.0,L3 Current (RMS),A,49.8
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,220.0,L2 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,220.0,L1 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.7
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,210.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.77
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.56
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,130.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,120.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.06
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.28
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.68
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,110.0,N Current (RMS),A,15.8
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-15 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.0
604495,Norton Tenby,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
604495,Norton Tenby,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.89
604495,Norton Tenby,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
604495,Norton Tenby,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
604495,Norton Tenby,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
604495,Norton Tenby,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
604495,Norton Tenby,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,16.05
604495,Norton Tenby,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,11.45
604495,Norton Tenby,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,19.52
604495,Norton Tenby,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,55.7
604495,Norton Tenby,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
604495,Norton Tenby,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
604495,Norton Tenby,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.96
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.89
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.07
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,220.0,L3 Active Power,kW,8.2
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.82
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,220.0,L1 Active Power,kW,7.43
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,220.0,N Current (RMS),A,25.1
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,220.0,L3 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,220.0,L2 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,220.0,L1 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.91
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,210.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,210.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.2
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.56
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,130.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.51
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.55
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,110.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-15 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
604495,Norton Tenby,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
604495,Norton Tenby,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
604495,Norton Tenby,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
604495,Norton Tenby,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
604495,Norton Tenby,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
604495,Norton Tenby,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
604495,Norton Tenby,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,13.66
604495,Norton Tenby,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,11.48
604495,Norton Tenby,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,18.22
604495,Norton Tenby,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,51.0
604495,Norton Tenby,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
604495,Norton Tenby,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
604495,Norton Tenby,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.49
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.98
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.31
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,220.0,L3 Active Power,kW,10.46
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.0
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,220.0,L1 Active Power,kW,6.66
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,220.0,N Current (RMS),A,26.2
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,220.0,L3 Current (RMS),A,45.5
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,220.0,L2 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,220.0,L1 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.25
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,210.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,210.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.92
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.2
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.48
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,130.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,120.0,N Current (RMS),A,3.8
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.15
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.98
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.77
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,110.0,N Current (RMS),A,15.6
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,25.6
604495,Norton Tenby,2023-08-15 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
604495,Norton Tenby,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.96
604495,Norton Tenby,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
604495,Norton Tenby,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
604495,Norton Tenby,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
604495,Norton Tenby,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
604495,Norton Tenby,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
604495,Norton Tenby,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,15.04
604495,Norton Tenby,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,14.1
604495,Norton Tenby,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,17.99
604495,Norton Tenby,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,43.2
604495,Norton Tenby,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
604495,Norton Tenby,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,62.6
604495,Norton Tenby,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.64
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-2.11
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.49
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,220.0,L3 Active Power,kW,11.24
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.54
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,220.0,L1 Active Power,kW,6.94
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,220.0,N Current (RMS),A,29.2
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,220.0,L3 Current (RMS),A,48.5
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,220.0,L2 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,220.0,L1 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.92
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.52
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,210.0,N Current (RMS),A,21.3
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,210.0,L1 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.89
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.27
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.54
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,130.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.41
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.01
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.73
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,110.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-15 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.05
604495,Norton Tenby,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
604495,Norton Tenby,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
604495,Norton Tenby,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
604495,Norton Tenby,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
604495,Norton Tenby,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
604495,Norton Tenby,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
604495,Norton Tenby,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
604495,Norton Tenby,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,15.91
604495,Norton Tenby,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,13.71
604495,Norton Tenby,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,20.56
604495,Norton Tenby,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,52.6
604495,Norton Tenby,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
604495,Norton Tenby,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
604495,Norton Tenby,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.09
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.98
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,220.0,L3 Active Power,kW,11.57
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.38
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,220.0,L1 Active Power,kW,6.8
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,220.0,N Current (RMS),A,28.9
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,220.0,L3 Current (RMS),A,50.3
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,220.0,L2 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,220.0,L1 Current (RMS),A,29.3
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.14
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,210.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,210.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,210.0,L1 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.0
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.54
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.76
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,130.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,120.0,N Current (RMS),A,4.0
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.84
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.02
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,110.0,N Current (RMS),A,15.6
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-15 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
604495,Norton Tenby,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
604495,Norton Tenby,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
604495,Norton Tenby,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
604495,Norton Tenby,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
604495,Norton Tenby,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
604495,Norton Tenby,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
604495,Norton Tenby,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,16.08
604495,Norton Tenby,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,14.79
604495,Norton Tenby,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,17.01
604495,Norton Tenby,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,40.6
604495,Norton Tenby,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,67.9
604495,Norton Tenby,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
604495,Norton Tenby,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.82
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.85
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,220.0,L3 Active Power,kW,11.87
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.97
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.5
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,220.0,N Current (RMS),A,34.7
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,220.0,L3 Current (RMS),A,51.5
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,220.0,L2 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,220.0,L1 Current (RMS),A,42.1
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.0
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.1
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,210.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,210.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,210.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.09
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.76
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,130.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.11
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.77
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.12
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,110.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-15 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
604495,Norton Tenby,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
604495,Norton Tenby,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
604495,Norton Tenby,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
604495,Norton Tenby,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
604495,Norton Tenby,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
604495,Norton Tenby,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
604495,Norton Tenby,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,17.38
604495,Norton Tenby,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,14.59
604495,Norton Tenby,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,19.45
604495,Norton Tenby,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,47.8
604495,Norton Tenby,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
604495,Norton Tenby,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,64.9
604495,Norton Tenby,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,85.1
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.27
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.77
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.3
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,220.0,L3 Active Power,kW,11.69
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.52
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,220.0,L1 Active Power,kW,8.3
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,220.0,N Current (RMS),A,31.5
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,220.0,L3 Current (RMS),A,51.1
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,220.0,L2 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,220.0,L1 Current (RMS),A,35.6
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
