Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.34
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.4
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,210.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.01
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.11
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.41
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,130.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,120.0,N Current (RMS),A,3.6
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.75
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.49
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.57
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,110.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-15 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.05
604495,Norton Tenby,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
604495,Norton Tenby,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
604495,Norton Tenby,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
604495,Norton Tenby,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
604495,Norton Tenby,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
604495,Norton Tenby,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
604495,Norton Tenby,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
604495,Norton Tenby,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,16.18
604495,Norton Tenby,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,14.92
604495,Norton Tenby,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,18.51
604495,Norton Tenby,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,44.3
604495,Norton Tenby,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,68.6
604495,Norton Tenby,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
604495,Norton Tenby,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,80.4
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.47
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.67
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,220.0,L3 Active Power,kW,11.05
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,220.0,L2 Active Power,kW,6.72
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,220.0,L1 Active Power,kW,7.38
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,220.0,N Current (RMS),A,23.4
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,220.0,L3 Current (RMS),A,47.9
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,220.0,L2 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,220.0,L1 Current (RMS),A,32.5
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.46
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.55
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,210.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,210.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.84
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.48
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,130.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.3
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,120.0,N Current (RMS),A,3.8
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.16
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.35
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.74
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,110.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-15 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.0
604495,Norton Tenby,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
604495,Norton Tenby,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
604495,Norton Tenby,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
604495,Norton Tenby,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
604495,Norton Tenby,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
604495,Norton Tenby,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
604495,Norton Tenby,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,16.13
604495,Norton Tenby,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,16.62
604495,Norton Tenby,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,18.0
604495,Norton Tenby,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,40.2
604495,Norton Tenby,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
604495,Norton Tenby,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
604495,Norton Tenby,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,80.1
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.46
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.47
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,220.0,L2 Active Power,kW,5.68
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,220.0,L1 Active Power,kW,9.54
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,220.0,N Current (RMS),A,26.2
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,220.0,L3 Current (RMS),A,41.4
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,220.0,L2 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,220.0,L1 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.02
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,210.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,210.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,210.0,L1 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.76
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.59
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,130.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,120.0,N Current (RMS),A,3.3
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.75
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.41
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.05
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,110.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,31.9
604495,Norton Tenby,2023-08-15 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
604495,Norton Tenby,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
604495,Norton Tenby,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
604495,Norton Tenby,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
604495,Norton Tenby,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
604495,Norton Tenby,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
604495,Norton Tenby,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
604495,Norton Tenby,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,14.53
604495,Norton Tenby,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,17.85
604495,Norton Tenby,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,20.07
604495,Norton Tenby,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,42.4
604495,Norton Tenby,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,61.6
604495,Norton Tenby,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,77.6
604495,Norton Tenby,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.13
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.94
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.24
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,220.0,L3 Active Power,kW,9.05
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.9
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,220.0,L1 Active Power,kW,9.41
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,220.0,N Current (RMS),A,31.8
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,220.0,L3 Current (RMS),A,40.4
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,220.0,L2 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,220.0,L1 Current (RMS),A,40.9
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.28
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,210.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,210.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,210.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.39
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.74
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,130.0,N Current (RMS),A,17.9
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,120.0,N Current (RMS),A,3.4
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.13
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.18
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.58
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,110.0,N Current (RMS),A,20.3
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-15 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
604495,Norton Tenby,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.02
604495,Norton Tenby,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
604495,Norton Tenby,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.23
604495,Norton Tenby,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
604495,Norton Tenby,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
604495,Norton Tenby,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
604495,Norton Tenby,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,14.27
604495,Norton Tenby,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,18.52
604495,Norton Tenby,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,19.1
604495,Norton Tenby,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,44.8
604495,Norton Tenby,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
604495,Norton Tenby,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,81.4
604495,Norton Tenby,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.66
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.95
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.88
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,220.0,L3 Active Power,kW,9.78
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.72
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,220.0,L1 Active Power,kW,11.35
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,220.0,N Current (RMS),A,39.0
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,220.0,L3 Current (RMS),A,43.9
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,220.0,L2 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,220.0,L1 Current (RMS),A,49.3
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.49
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.88
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,210.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,210.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,210.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.79
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.62
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.64
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,130.0,N Current (RMS),A,30.8
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,39.8
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,120.0,N Current (RMS),A,3.5
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.04
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.02
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,110.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-15 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
604495,Norton Tenby,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
604495,Norton Tenby,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
604495,Norton Tenby,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
604495,Norton Tenby,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
604495,Norton Tenby,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
604495,Norton Tenby,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,15.61
604495,Norton Tenby,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,18.17
604495,Norton Tenby,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,21.2
604495,Norton Tenby,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,56.5
604495,Norton Tenby,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
604495,Norton Tenby,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,82.1
604495,Norton Tenby,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,91.3
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.79
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.69
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,220.0,L3 Active Power,kW,12.41
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.68
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,220.0,L1 Active Power,kW,15.04
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,220.0,N Current (RMS),A,46.7
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,220.0,L3 Current (RMS),A,54.6
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,220.0,L2 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,220.0,L1 Current (RMS),A,64.9
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.85
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,210.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,210.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.65
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.31
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,130.0,N Current (RMS),A,14.5
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,120.0,N Current (RMS),A,3.8
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.06
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.91
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.48
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,110.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-16 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,32.1
604495,Norton Tenby,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
604495,Norton Tenby,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.27
604495,Norton Tenby,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
604495,Norton Tenby,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.54
604495,Norton Tenby,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.04
604495,Norton Tenby,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
604495,Norton Tenby,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
604495,Norton Tenby,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,17.61
604495,Norton Tenby,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,14.84
604495,Norton Tenby,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,22.97
604495,Norton Tenby,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,58.0
604495,Norton Tenby,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
604495,Norton Tenby,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
604495,Norton Tenby,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,99.4
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.71
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.26
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,220.0,L3 Active Power,kW,12.43
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.62
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,220.0,L1 Active Power,kW,16.0
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,220.0,N Current (RMS),A,48.0
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,220.0,L3 Current (RMS),A,54.7
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,220.0,L2 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,220.0,L1 Current (RMS),A,68.9
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,210.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,210.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.01
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.04
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.08
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,130.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,120.0,N Current (RMS),A,3.0
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.4
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.35
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.31
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,110.0,N Current (RMS),A,18.2
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-16 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,32.1
604495,Norton Tenby,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.27
604495,Norton Tenby,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
604495,Norton Tenby,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
604495,Norton Tenby,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.61
604495,Norton Tenby,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
604495,Norton Tenby,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
604495,Norton Tenby,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,17.19
604495,Norton Tenby,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,17.61
604495,Norton Tenby,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,23.46
604495,Norton Tenby,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,52.2
604495,Norton Tenby,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,73.4
604495,Norton Tenby,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,77.5
604495,Norton Tenby,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,101.0
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.46
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,220.0,L3 Active Power,kW,11.81
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.87
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,220.0,L1 Active Power,kW,16.18
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,220.0,N Current (RMS),A,47.8
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,220.0,L3 Current (RMS),A,52.0
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,220.0,L2 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,220.0,L1 Current (RMS),A,69.7
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,210.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,210.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.11
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.17
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.08
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,130.0,N Current (RMS),A,29.2
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,39.1
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,120.0,N Current (RMS),A,2.9
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.78
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.87
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.27
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,110.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-16 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,32.1
604495,Norton Tenby,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
604495,Norton Tenby,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
604495,Norton Tenby,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.64
604495,Norton Tenby,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
604495,Norton Tenby,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
604495,Norton Tenby,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604495,Norton Tenby,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
604495,Norton Tenby,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,16.9
604495,Norton Tenby,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,22.68
604495,Norton Tenby,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,23.54
604495,Norton Tenby,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,48.6
604495,Norton Tenby,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
604495,Norton Tenby,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,98.5
604495,Norton Tenby,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,101.3
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.64
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.18
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,220.0,L3 Active Power,kW,10.56
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.62
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,220.0,L1 Active Power,kW,18.67
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,220.0,N Current (RMS),A,56.2
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,220.0,L3 Current (RMS),A,46.7
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,220.0,L2 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,220.0,L1 Current (RMS),A,80.0
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.62
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.29
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,210.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,210.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,210.0,L1 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.84
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.09
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,130.0,N Current (RMS),A,17.1
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,120.0,N Current (RMS),A,3.5
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.47
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.09
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.66
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,110.0,N Current (RMS),A,21.0
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
